Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.03
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.22
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.39
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,20.0
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.9
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.6
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.9
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.52
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.69
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.76
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.88
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.33
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.77
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.67
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.83
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.91
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.18
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
340861,Wellswood,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
340861,Wellswood,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
340861,Wellswood,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
340861,Wellswood,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
340861,Wellswood,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
340861,Wellswood,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
340861,Wellswood,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.53
340861,Wellswood,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.06
340861,Wellswood,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-58.59
340861,Wellswood,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
340861,Wellswood,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
340861,Wellswood,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
340861,Wellswood,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.63
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.42
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.13
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,24.3
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.4
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.1
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.24
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.1
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.87
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.08
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.5
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.92
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.85
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.74
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.62
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.75
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.54
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
340861,Wellswood,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.5
340861,Wellswood,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
340861,Wellswood,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
340861,Wellswood,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
340861,Wellswood,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
340861,Wellswood,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
340861,Wellswood,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.13
340861,Wellswood,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.22
340861,Wellswood,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-50.07
340861,Wellswood,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
340861,Wellswood,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
340861,Wellswood,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
340861,Wellswood,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.54
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.0
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.86
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,27.5
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.0
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.5
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.96
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.93
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.79
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.07
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.65
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.45
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.63
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.94
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.91
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.69
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.5
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
340861,Wellswood,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.1
340861,Wellswood,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
340861,Wellswood,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
340861,Wellswood,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
340861,Wellswood,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
340861,Wellswood,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
340861,Wellswood,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.28
340861,Wellswood,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.92
340861,Wellswood,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-46.6
340861,Wellswood,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
340861,Wellswood,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
340861,Wellswood,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
340861,Wellswood,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.95
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.15
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.1
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.8
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.8
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.44
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.43
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.36
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.45
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.23
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.71
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.91
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.77
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.36
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.14
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.51
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.26
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
340861,Wellswood,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
340861,Wellswood,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
340861,Wellswood,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
340861,Wellswood,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
340861,Wellswood,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
340861,Wellswood,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
340861,Wellswood,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.41
340861,Wellswood,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.97
340861,Wellswood,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-48.87
340861,Wellswood,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
340861,Wellswood,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
340861,Wellswood,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
340861,Wellswood,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.89
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.05
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.27
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,33.0
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.5
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.7
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.3
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.72
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.51
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.72
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.9
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.3
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.97
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.35
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.4
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.47
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.87
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.54
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
340861,Wellswood,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.3
340861,Wellswood,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
340861,Wellswood,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
340861,Wellswood,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
340861,Wellswood,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
340861,Wellswood,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
340861,Wellswood,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
340861,Wellswood,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.38
340861,Wellswood,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.33
340861,Wellswood,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-48.63
340861,Wellswood,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
340861,Wellswood,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
340861,Wellswood,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
340861,Wellswood,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.16
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.49
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.39
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,49.2
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.2
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.73
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.62
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.15
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.06
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.59
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.99
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.59
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.66
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.22
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.57
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
340861,Wellswood,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.8
340861,Wellswood,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
340861,Wellswood,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
340861,Wellswood,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
340861,Wellswood,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
340861,Wellswood,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.3
340861,Wellswood,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.58
340861,Wellswood,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-45.16
340861,Wellswood,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
340861,Wellswood,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
340861,Wellswood,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
340861,Wellswood,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.83
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.57
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.94
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,56.0
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,90.0
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.1
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.18
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.51
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.48
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.64
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.76
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.75
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.12
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.83
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.03
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.62
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.15
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.57
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
340861,Wellswood,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
340861,Wellswood,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
340861,Wellswood,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
340861,Wellswood,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
340861,Wellswood,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
340861,Wellswood,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
340861,Wellswood,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
340861,Wellswood,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.96
340861,Wellswood,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.69
340861,Wellswood,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-48.63
340861,Wellswood,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
340861,Wellswood,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
340861,Wellswood,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
340861,Wellswood,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.05
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.01
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.42
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,57.9
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,90.8
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.1
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.82
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.25
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.59
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.59
