Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.19
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.18
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.41
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.74
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.46
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.34
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.15
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.31
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
340861,Wellswood,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.1
340861,Wellswood,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
340861,Wellswood,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
340861,Wellswood,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
340861,Wellswood,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
340861,Wellswood,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
340861,Wellswood,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
340861,Wellswood,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.45
340861,Wellswood,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.0
340861,Wellswood,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-52.95
340861,Wellswood,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
340861,Wellswood,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
340861,Wellswood,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
340861,Wellswood,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.73
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.76
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.09
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,49.9
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,81.4
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.9
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.87
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.58
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.36
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.5
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.86
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.23
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.51
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.9
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.92
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.4
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.57
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
340861,Wellswood,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.6
340861,Wellswood,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
340861,Wellswood,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
340861,Wellswood,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
340861,Wellswood,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
340861,Wellswood,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
340861,Wellswood,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.37
340861,Wellswood,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.63
340861,Wellswood,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-50.22
340861,Wellswood,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
340861,Wellswood,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
340861,Wellswood,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
340861,Wellswood,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.37
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.51
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.59
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,48.4
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.2
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.0
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.28
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.49
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.6
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.24
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.28
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.97
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.81
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.56
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.02
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.44
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.02
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.61
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
340861,Wellswood,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.7
340861,Wellswood,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
340861,Wellswood,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
340861,Wellswood,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
340861,Wellswood,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
340861,Wellswood,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.71
340861,Wellswood,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.91
340861,Wellswood,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-45.53
340861,Wellswood,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
340861,Wellswood,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
340861,Wellswood,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
340861,Wellswood,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.96
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.62
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.29
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,56.8
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,91.4
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.8
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.46
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.56
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.07
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.91
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.04
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.14
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.26
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.57
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.48
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.41
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.92
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.49
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
340861,Wellswood,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.9
340861,Wellswood,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
340861,Wellswood,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
340861,Wellswood,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
340861,Wellswood,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
340861,Wellswood,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
340861,Wellswood,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-53.94
340861,Wellswood,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.2
340861,Wellswood,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-51.98
340861,Wellswood,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
340861,Wellswood,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
340861,Wellswood,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
340861,Wellswood,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.97
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.14
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.63
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,57.2
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,95.0
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.5
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.99
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.52
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.5
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.69
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.93
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.32
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.59
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.31
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.52
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.88
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
340861,Wellswood,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.1
340861,Wellswood,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
340861,Wellswood,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
340861,Wellswood,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
340861,Wellswood,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
340861,Wellswood,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
340861,Wellswood,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-54.34
340861,Wellswood,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.98
340861,Wellswood,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-57.92
340861,Wellswood,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
340861,Wellswood,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
340861,Wellswood,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
340861,Wellswood,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.26
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.46
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-18.59
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,57.2
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,92.2
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.4
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.47
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.62
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.4
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.6
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.71
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.34
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.75
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.02
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.47
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.68
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.81
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.4
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
340861,Wellswood,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.3
340861,Wellswood,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
340861,Wellswood,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
340861,Wellswood,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
340861,Wellswood,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
340861,Wellswood,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
340861,Wellswood,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340861,Wellswood,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.13
340861,Wellswood,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.31
340861,Wellswood,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-73.39
340861,Wellswood,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
340861,Wellswood,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
340861,Wellswood,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
340861,Wellswood,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.93
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.1
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.49
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,49.8
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,82.6
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.2
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.79
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.62
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.11
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.66
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.18
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.16
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.28
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.88
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.43
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.25
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.9
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.39
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.9
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
340861,Wellswood,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.6
340861,Wellswood,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,24.7
340861,Wellswood,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
340861,Wellswood,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
340861,Wellswood,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
340861,Wellswood,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
340861,Wellswood,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
340861,Wellswood,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
340861,Wellswood,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.84
340861,Wellswood,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.79
340861,Wellswood,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-62.59
340861,Wellswood,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
340861,Wellswood,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
340861,Wellswood,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
340861,Wellswood,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.4
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.61
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.78
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,43.9
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.4
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.6
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.63
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.57
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.5
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.85
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.38
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.56
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.7
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.01
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.18
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.72
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.59
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.32
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
340861,Wellswood,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.2
340861,Wellswood,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
340861,Wellswood,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
340861,Wellswood,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
340861,Wellswood,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
