Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.54
340861,Wellswood,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.44
340861,Wellswood,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-56.07
340861,Wellswood,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
340861,Wellswood,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
340861,Wellswood,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
340861,Wellswood,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.28
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.6
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.93
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,50.6
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.3
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.0
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.48
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.49
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.63
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.47
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.09
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.37
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.36
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.04
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.97
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.88
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.26
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.72
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.7
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.6
340861,Wellswood,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.1
340861,Wellswood,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
340861,Wellswood,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
340861,Wellswood,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
340861,Wellswood,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
340861,Wellswood,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
340861,Wellswood,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340861,Wellswood,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
340861,Wellswood,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.52
340861,Wellswood,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-43.22
340861,Wellswood,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-60.28
340861,Wellswood,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
340861,Wellswood,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
340861,Wellswood,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
340861,Wellswood,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.13
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.73
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.0
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,54.8
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,88.0
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.8
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.85
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.57
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.5
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.94
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.27
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.51
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.99
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.34
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.23
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.83
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.2
340861,Wellswood,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.9
340861,Wellswood,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,25.0
340861,Wellswood,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
340861,Wellswood,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
340861,Wellswood,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
340861,Wellswood,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
340861,Wellswood,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.81
340861,Wellswood,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-45.78
340861,Wellswood,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-58.7
340861,Wellswood,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
340861,Wellswood,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
340861,Wellswood,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
340861,Wellswood,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.1
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.59
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.84
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,52.7
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,87.9
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.5
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.69
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.46
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.97
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.22
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.89
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.53
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.24
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.4
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.49
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.07
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-35.47
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.43
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.5
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.3
340861,Wellswood,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.7
340861,Wellswood,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,25.0
340861,Wellswood,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
340861,Wellswood,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
340861,Wellswood,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
340861,Wellswood,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
340861,Wellswood,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-56.07
340861,Wellswood,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-51.27
340861,Wellswood,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-63.04
340861,Wellswood,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
340861,Wellswood,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
340861,Wellswood,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
340861,Wellswood,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.27
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.78
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.3
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,56.9
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,96.4
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.3
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.6
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.44
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.46
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.92
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.46
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.82
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.87
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.63
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.33
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.69
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.49
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.77
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.22
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.5
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.7
340861,Wellswood,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.3
340861,Wellswood,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,25.0
340861,Wellswood,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
340861,Wellswood,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
340861,Wellswood,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
340861,Wellswood,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
340861,Wellswood,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-60.98
340861,Wellswood,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-52.14
340861,Wellswood,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-60.14
340861,Wellswood,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
340861,Wellswood,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
340861,Wellswood,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
340861,Wellswood,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.25
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.56
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.28
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,58.4
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,91.8
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.6
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.82
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.3
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.11
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.49
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.6
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.31
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.2
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.38
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.91
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.25
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.34
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.5
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.2
340861,Wellswood,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.9
340861,Wellswood,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,25.1
340861,Wellswood,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
340861,Wellswood,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
340861,Wellswood,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
340861,Wellswood,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
340861,Wellswood,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-62.44
340861,Wellswood,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-52.12
340861,Wellswood,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-63.85
340861,Wellswood,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
340861,Wellswood,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
340861,Wellswood,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
340861,Wellswood,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.78
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.66
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.68
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,61.2
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,94.1
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.3
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.22
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.43
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.74
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.83
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.59
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.15
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.41
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.18
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.57
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-36.02
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.32
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.7
340861,Wellswood,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.9
340861,Wellswood,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,25.1
340861,Wellswood,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
340861,Wellswood,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
340861,Wellswood,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
340861,Wellswood,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-62.61
340861,Wellswood,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-52.61
340861,Wellswood,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-62.46
340861,Wellswood,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
340861,Wellswood,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
340861,Wellswood,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
340861,Wellswood,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.64
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.45
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.77
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,58.7
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,93.2
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.4
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.14
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.48
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.19
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.11
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.65
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.78
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.57
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.27
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.71
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.01
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-36.93
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.14
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.4
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.2
340861,Wellswood,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.1
340861,Wellswood,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,25.1
340861,Wellswood,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
340861,Wellswood,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
340861,Wellswood,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
340861,Wellswood,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-66.03
340861,Wellswood,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-56.26
340861,Wellswood,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-63.3
340861,Wellswood,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
340861,Wellswood,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
340861,Wellswood,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
340861,Wellswood,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.46
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.16
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.98
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,56.6
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,92.4
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.1
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.36
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
