Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.28
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.14
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.31
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.07
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.19
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.54
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.26
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.0
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.94
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.24
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.5
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.6
340861,Wellswood,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.1
340861,Wellswood,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,25.1
340861,Wellswood,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
340861,Wellswood,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
340861,Wellswood,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
340861,Wellswood,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
340861,Wellswood,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
340861,Wellswood,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-71.18
340861,Wellswood,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-55.86
340861,Wellswood,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-61.62
340861,Wellswood,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
340861,Wellswood,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
340861,Wellswood,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
340861,Wellswood,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.67
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.09
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.62
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,58.3
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,97.4
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.7
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.1
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.5
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.78
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.46
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.81
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.82
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.63
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.18
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.43
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.88
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.01
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.1
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.8
340861,Wellswood,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.4
340861,Wellswood,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,25.1
340861,Wellswood,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
340861,Wellswood,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
340861,Wellswood,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
340861,Wellswood,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-72.11
340861,Wellswood,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-62.64
340861,Wellswood,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-64.89
340861,Wellswood,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
340861,Wellswood,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
340861,Wellswood,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
340861,Wellswood,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.81
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.05
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.01
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,60.4
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,98.3
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.5
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.46
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.97
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.48
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.48
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.86
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.28
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.1
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.55
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.22
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.59
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.69
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.76
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.13
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.4
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.8
340861,Wellswood,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.3
340861,Wellswood,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,25.1
340861,Wellswood,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
340861,Wellswood,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
340861,Wellswood,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
340861,Wellswood,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
340861,Wellswood,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
340861,Wellswood,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-75.48
340861,Wellswood,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-62.28
340861,Wellswood,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-69.14
340861,Wellswood,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
340861,Wellswood,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
340861,Wellswood,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
340861,Wellswood,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.72
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.89
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.5
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,67.3
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,106.3
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.5
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.46
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.15
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.33
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.14
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.73
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.37
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.2
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.1
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.03
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.75
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.04
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.04
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-38.28
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.1
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.0
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.7
340861,Wellswood,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.1
340861,Wellswood,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,25.0
340861,Wellswood,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
340861,Wellswood,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
340861,Wellswood,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
340861,Wellswood,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
340861,Wellswood,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
340861,Wellswood,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-76.41
340861,Wellswood,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-67.14
340861,Wellswood,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-80.1
340861,Wellswood,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
340861,Wellswood,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
340861,Wellswood,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
340861,Wellswood,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.62
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.82
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.68
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,57.5
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,96.9
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.8
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.48
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.79
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.46
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.1
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.31
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.83
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.7
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.17
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.33
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.59
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.88
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.99
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.3
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.03
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.0
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.0
340861,Wellswood,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.8
340861,Wellswood,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,25.0
340861,Wellswood,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
340861,Wellswood,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
340861,Wellswood,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
340861,Wellswood,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
340861,Wellswood,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-75.3
340861,Wellswood,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-56.63
340861,Wellswood,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-75.63
340861,Wellswood,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
340861,Wellswood,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
340861,Wellswood,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
340861,Wellswood,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.82
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.81
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.38
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,64.3
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,98.6
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.1
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.31
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.32
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.94
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.68
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.34
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.8
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.57
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.89
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.62
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.29
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.65
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-34.33
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.21
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.5
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.9
340861,Wellswood,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.7
340861,Wellswood,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,25.0
340861,Wellswood,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
340861,Wellswood,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
340861,Wellswood,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
340861,Wellswood,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
340861,Wellswood,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
340861,Wellswood,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-76.35
340861,Wellswood,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-61.09
340861,Wellswood,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-68.92
340861,Wellswood,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
340861,Wellswood,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
340861,Wellswood,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
340861,Wellswood,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.39
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.09
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.03
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,59.1
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,92.8
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.2
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.52
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.74
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.1
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.46
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.11
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.0
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.93
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.95
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.97
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.96
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.39
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.42
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.5
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.5
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.4
340861,Wellswood,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.6
340861,Wellswood,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,25.0
340861,Wellswood,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
340861,Wellswood,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
340861,Wellswood,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
340861,Wellswood,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
340861,Wellswood,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
340861,Wellswood,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-83.19
340861,Wellswood,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-60.5
340861,Wellswood,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-71.38
340861,Wellswood,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
340861,Wellswood,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
340861,Wellswood,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
340861,Wellswood,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-29.28
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.9
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.98
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,78.6
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,121.9
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.2
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.52
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.48
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.61
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.88
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.83
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.71
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.53
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.94
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.47
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.24
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.45
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-36.87
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.32
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.2
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.0
340861,Wellswood,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.0
340861,Wellswood,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,25.0
340861,Wellswood,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
