Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
340861,Wellswood,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
340861,Wellswood,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
340861,Wellswood,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-86.61
340861,Wellswood,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-67.1
340861,Wellswood,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-66.11
340861,Wellswood,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
340861,Wellswood,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
340861,Wellswood,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
340861,Wellswood,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-31.32
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.17
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.43
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,83.8
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,129.9
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.6
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.49
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.68
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.08
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.71
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.24
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.2
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.57
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.43
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.46
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.83
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.47
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-35.56
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.62
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.7
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.1
340861,Wellswood,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.0
340861,Wellswood,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
340861,Wellswood,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
340861,Wellswood,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
340861,Wellswood,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
340861,Wellswood,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
340861,Wellswood,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-81.86
340861,Wellswood,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-63.93
340861,Wellswood,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-68.47
340861,Wellswood,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
340861,Wellswood,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
340861,Wellswood,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
340861,Wellswood,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-28.82
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.17
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.26
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,79.1
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,119.6
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.4
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.47
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.22
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.59
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.76
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.71
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-30.75
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.0
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.15
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.04
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.31
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.87
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.3
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.15
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.75
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.8
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.9
340861,Wellswood,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.9
340861,Wellswood,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
340861,Wellswood,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
340861,Wellswood,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
340861,Wellswood,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
340861,Wellswood,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
340861,Wellswood,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-78.43
340861,Wellswood,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-58.35
340861,Wellswood,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-77.76
340861,Wellswood,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
340861,Wellswood,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
340861,Wellswood,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
340861,Wellswood,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.94
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.11
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.99
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,71.4
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,107.6
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.8
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.46
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.07
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.59
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.84
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.54
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.84
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.5
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.37
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.37
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.82
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.98
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.75
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.64
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.11
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.1
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.5
340861,Wellswood,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.0
340861,Wellswood,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
340861,Wellswood,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
340861,Wellswood,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
340861,Wellswood,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
340861,Wellswood,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
340861,Wellswood,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
340861,Wellswood,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-76.28
340861,Wellswood,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-53.8
340861,Wellswood,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-68.42
340861,Wellswood,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
340861,Wellswood,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
340861,Wellswood,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
340861,Wellswood,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-26.81
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.68
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.48
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,72.8
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,111.6
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.6
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.6
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.46
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.76
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.66
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.47
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.3
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-26.2
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.6
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.87
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.94
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.47
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.28
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.06
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.09
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.23
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.7
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.3
340861,Wellswood,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.4
340861,Wellswood,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
340861,Wellswood,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
340861,Wellswood,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
340861,Wellswood,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
340861,Wellswood,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
340861,Wellswood,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-83.59
340861,Wellswood,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-61.84
340861,Wellswood,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-71.12
340861,Wellswood,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
340861,Wellswood,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.1
340861,Wellswood,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
340861,Wellswood,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-24.81
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.97
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.96
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,69.4
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,103.5
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.5
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.24
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.58
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.4
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.23
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.75
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.99
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.6
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.25
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.06
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.9
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.06
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.3
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.9
340861,Wellswood,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.7
340861,Wellswood,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
340861,Wellswood,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
340861,Wellswood,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
340861,Wellswood,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
340861,Wellswood,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-81.63
340861,Wellswood,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-60.03
340861,Wellswood,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-57.59
340861,Wellswood,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
340861,Wellswood,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
340861,Wellswood,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
340861,Wellswood,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.58
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.22
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.46
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,70.4
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,106.6
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.6
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.39
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.53
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.14
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.0
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.17
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.69
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.22
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.93
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.67
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.36
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.32
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.3
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.2
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.2
340861,Wellswood,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.2
340861,Wellswood,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
340861,Wellswood,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
340861,Wellswood,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
340861,Wellswood,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
340861,Wellswood,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-78.16
340861,Wellswood,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-59.25
340861,Wellswood,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-62.4
340861,Wellswood,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
340861,Wellswood,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
340861,Wellswood,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
340861,Wellswood,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.15
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.45
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.06
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,65.7
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,104.8
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.4
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.1
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.62
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.99
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.06
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.36
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.1
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.45
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.27
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.6
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.85
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.28
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.61
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.03
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.7
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.5
340861,Wellswood,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.7
340861,Wellswood,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
340861,Wellswood,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
340861,Wellswood,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
340861,Wellswood,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
340861,Wellswood,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
340861,Wellswood,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-72.24
340861,Wellswood,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-60.58
340861,Wellswood,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-68.72
340861,Wellswood,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
340861,Wellswood,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
340861,Wellswood,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
340861,Wellswood,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-24.91
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.45
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.76
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,65.0
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,103.8
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,41.0
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.47
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.04
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.26
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
