Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.02
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.4
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.84
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.5
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.52
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.81
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.05
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.37
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.78
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.62
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.1
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.2
340861,Wellswood,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.0
340861,Wellswood,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
340861,Wellswood,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
340861,Wellswood,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
340861,Wellswood,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
340861,Wellswood,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-70.23
340861,Wellswood,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-55.54
340861,Wellswood,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-69.59
340861,Wellswood,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
340861,Wellswood,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
340861,Wellswood,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
340861,Wellswood,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.63
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.78
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.09
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,66.0
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,107.2
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.6
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.46
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.1
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.93
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.55
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.28
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.05
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.0
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.97
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.81
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.68
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.86
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.97
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.78
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.0
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.8
340861,Wellswood,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.7
340861,Wellswood,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
340861,Wellswood,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
340861,Wellswood,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
340861,Wellswood,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
340861,Wellswood,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
340861,Wellswood,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
340861,Wellswood,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-78.39
340861,Wellswood,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-61.03
340861,Wellswood,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-66.57
340861,Wellswood,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
340861,Wellswood,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
340861,Wellswood,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
340861,Wellswood,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.66
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.82
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.55
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,59.4
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,98.8
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.6
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.56
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.72
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.59
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.5
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.13
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.8
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.85
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.17
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.24
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.91
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.2
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.97
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.0
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.7
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.7
340861,Wellswood,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.4
340861,Wellswood,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
340861,Wellswood,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
340861,Wellswood,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
340861,Wellswood,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
340861,Wellswood,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
340861,Wellswood,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
340861,Wellswood,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-76.69
340861,Wellswood,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-59.09
340861,Wellswood,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-70.67
340861,Wellswood,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
340861,Wellswood,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
340861,Wellswood,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
340861,Wellswood,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.86
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.13
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.44
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,56.7
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,95.5
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.3
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.51
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.79
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.15
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.6
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.86
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.5
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.27
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.52
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.06
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.98
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-38.29
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.8
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.72
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.0
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.3
340861,Wellswood,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.3
340861,Wellswood,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
340861,Wellswood,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
340861,Wellswood,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
340861,Wellswood,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
340861,Wellswood,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
340861,Wellswood,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
340861,Wellswood,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-79.95
340861,Wellswood,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-52.63
340861,Wellswood,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-74.94
340861,Wellswood,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
340861,Wellswood,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
340861,Wellswood,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
340861,Wellswood,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.63
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.72
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.19
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,66.8
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,107.1
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.8
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.14
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.61
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.52
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.99
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-30.6
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.2
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.49
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.9
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.48
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.19
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.02
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.42
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.0
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
340861,Wellswood,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.2
340861,Wellswood,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
340861,Wellswood,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
340861,Wellswood,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
340861,Wellswood,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
340861,Wellswood,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
340861,Wellswood,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
340861,Wellswood,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
340861,Wellswood,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-80.21
340861,Wellswood,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-53.83
340861,Wellswood,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-85.39
340861,Wellswood,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
340861,Wellswood,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
340861,Wellswood,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
340861,Wellswood,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-24.49
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.09
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.59
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,61.0
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,102.0
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.3
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.48
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.09
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.76
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.35
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.42
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.58
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.81
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.85
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.23
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.36
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.51
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.79
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.85
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.8
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
340861,Wellswood,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.9
340861,Wellswood,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
340861,Wellswood,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
340861,Wellswood,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
340861,Wellswood,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
340861,Wellswood,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
340861,Wellswood,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-76.76
340861,Wellswood,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-54.24
340861,Wellswood,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-80.19
340861,Wellswood,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
340861,Wellswood,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
340861,Wellswood,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
340861,Wellswood,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-27.0
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.36
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.55
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,67.9
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,113.1
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.4
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.48
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.2
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.55
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.59
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.54
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.8
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.67
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.06
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.49
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.03
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.47
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.77
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.17
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.8
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.1
340861,Wellswood,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.3
340861,Wellswood,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
340861,Wellswood,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
340861,Wellswood,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
340861,Wellswood,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
340861,Wellswood,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
340861,Wellswood,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-78.1
340861,Wellswood,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-51.09
340861,Wellswood,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-77.31
340861,Wellswood,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
340861,Wellswood,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
340861,Wellswood,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
340861,Wellswood,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-27.18
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.44
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.01
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,74.9
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,113.6
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.7
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.32
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.09
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.99
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.51
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.23
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.45
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.44
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.4
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.63
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.05
