Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.92
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.7
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
340861,Wellswood,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.5
340861,Wellswood,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
340861,Wellswood,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
340861,Wellswood,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
340861,Wellswood,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
340861,Wellswood,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
340861,Wellswood,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-74.44
340861,Wellswood,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-47.34
340861,Wellswood,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-76.35
340861,Wellswood,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
340861,Wellswood,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
340861,Wellswood,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
340861,Wellswood,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-26.2
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.98
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.08
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,71.8
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,109.4
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.4
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.42
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.69
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.03
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.1
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.6
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.33
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.12
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.26
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.74
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.99
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.34
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.3
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.8
340861,Wellswood,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.0
340861,Wellswood,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
340861,Wellswood,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
340861,Wellswood,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
340861,Wellswood,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
340861,Wellswood,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340861,Wellswood,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-80.24
340861,Wellswood,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-57.6
340861,Wellswood,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-81.27
340861,Wellswood,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
340861,Wellswood,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
340861,Wellswood,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
340861,Wellswood,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.76
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.59
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.66
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,56.1
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,86.9
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.0
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.9
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.85
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.73
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.18
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.14
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.0
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.78
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.5
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.27
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.1
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.94
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.33
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.8
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
340861,Wellswood,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.5
340861,Wellswood,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
340861,Wellswood,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
340861,Wellswood,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
340861,Wellswood,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
340861,Wellswood,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340861,Wellswood,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-73.63
340861,Wellswood,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-48.14
340861,Wellswood,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-78.91
340861,Wellswood,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
340861,Wellswood,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
340861,Wellswood,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
340861,Wellswood,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.39
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.8
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.33
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,50.2
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.7
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.9
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.04
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.27
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.86
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.38
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.7
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.26
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.88
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.34
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.3
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.32
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.56
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.54
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.3
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
340861,Wellswood,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.3
340861,Wellswood,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
340861,Wellswood,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
340861,Wellswood,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
340861,Wellswood,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
340861,Wellswood,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
340861,Wellswood,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-67.5
340861,Wellswood,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-54.21
340861,Wellswood,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-74.0
340861,Wellswood,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
340861,Wellswood,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
340861,Wellswood,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
340861,Wellswood,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.53
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.38
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.25
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,47.8
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.9
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.5
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.59
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.42
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.01
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.57
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.73
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.5
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.28
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.49
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.89
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.76
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.96
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.44
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
340861,Wellswood,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.7
340861,Wellswood,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,25.0
340861,Wellswood,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
340861,Wellswood,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
340861,Wellswood,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
340861,Wellswood,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
340861,Wellswood,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
340861,Wellswood,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-69.86
340861,Wellswood,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-55.08
340861,Wellswood,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-74.77
340861,Wellswood,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
340861,Wellswood,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
340861,Wellswood,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
340861,Wellswood,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.88
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.26
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.18
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,53.2
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.3
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.7
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.61
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.98
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.79
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.38
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.83
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.34
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.16
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.9
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.28
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.58
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.56
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.7
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
340861,Wellswood,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.7
340861,Wellswood,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,25.0
340861,Wellswood,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
340861,Wellswood,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
340861,Wellswood,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
340861,Wellswood,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
340861,Wellswood,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
340861,Wellswood,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-68.26
340861,Wellswood,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-51.68
340861,Wellswood,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-76.77
340861,Wellswood,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
340861,Wellswood,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
340861,Wellswood,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
340861,Wellswood,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.81
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.21
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.64
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,49.4
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.6
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.8
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.95
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.46
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.28
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.35
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.58
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.44
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.04
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.63
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.94
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.32
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.07
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.9
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.52
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
340861,Wellswood,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.4
340861,Wellswood,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,25.0
340861,Wellswood,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
340861,Wellswood,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
340861,Wellswood,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
340861,Wellswood,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
340861,Wellswood,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
340861,Wellswood,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-74.87
340861,Wellswood,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-58.54
340861,Wellswood,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-73.85
340861,Wellswood,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
340861,Wellswood,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
340861,Wellswood,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
340861,Wellswood,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.54
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.25
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.09
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,49.8
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.9
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.9
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.5
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.94
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.42
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.81
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.65
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.18
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.21
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-24.09
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-21.85
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.89
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.0
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.95
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.26
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.19
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.45
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.5
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.0
340861,Wellswood,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.1
340861,Wellswood,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,25.0
340861,Wellswood,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
340861,Wellswood,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
340861,Wellswood,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
340861,Wellswood,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
340861,Wellswood,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
340861,Wellswood,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-83.95
340861,Wellswood,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-71.0
340861,Wellswood,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-66.02
340861,Wellswood,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
340861,Wellswood,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
340861,Wellswood,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
340861,Wellswood,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.21
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.79
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.0
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,38.6
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.3
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.2
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
