Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.15
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.83
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.64
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.05
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.15
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.3
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.69
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-23.92
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.93
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.85
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.2
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.5
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.33
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.31
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.53
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
340861,Wellswood,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.6
340861,Wellswood,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,25.0
340861,Wellswood,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
340861,Wellswood,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
340861,Wellswood,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
340861,Wellswood,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
340861,Wellswood,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
340861,Wellswood,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-77.35
340861,Wellswood,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-66.35
340861,Wellswood,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-66.33
340861,Wellswood,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
340861,Wellswood,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
340861,Wellswood,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
340861,Wellswood,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.73
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.82
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.65
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,47.5
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.0
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.2
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.3
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.14
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.12
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.49
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.76
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.55
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.52
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.1
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.12
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.75
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.17
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.11
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
340861,Wellswood,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.2
340861,Wellswood,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,25.0
340861,Wellswood,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
340861,Wellswood,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
340861,Wellswood,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
340861,Wellswood,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
340861,Wellswood,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
340861,Wellswood,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
340861,Wellswood,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-74.68
340861,Wellswood,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-63.03
340861,Wellswood,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-66.0
340861,Wellswood,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
340861,Wellswood,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
340861,Wellswood,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
340861,Wellswood,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.89
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.66
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.28
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,47.4
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.4
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.4
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.82
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.09
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.65
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.42
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-23.15
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.06
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.01
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.3
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.48
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.33
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.56
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.72
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
340861,Wellswood,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.8
340861,Wellswood,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,25.0
340861,Wellswood,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
340861,Wellswood,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
340861,Wellswood,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
340861,Wellswood,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
340861,Wellswood,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
340861,Wellswood,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-72.79
340861,Wellswood,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-60.84
340861,Wellswood,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-65.78
340861,Wellswood,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
340861,Wellswood,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
340861,Wellswood,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
340861,Wellswood,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.48
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.88
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.98
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,52.8
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.2
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.5
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.38
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.2
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.15
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.95
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.54
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-23.76
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-20.24
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.94
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.35
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.44
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.38
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.4
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.4
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.0
340861,Wellswood,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.9
340861,Wellswood,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
340861,Wellswood,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
340861,Wellswood,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
340861,Wellswood,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
340861,Wellswood,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
340861,Wellswood,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
340861,Wellswood,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-78.23
340861,Wellswood,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-63.91
340861,Wellswood,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-68.16
340861,Wellswood,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
340861,Wellswood,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
340861,Wellswood,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
340861,Wellswood,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.77
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.08
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.34
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,47.6
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.2
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.9
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.3
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.42
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.03
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.28
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.05
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.2
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-27.84
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.64
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.11
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.2
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.72
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.35
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.44
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.41
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.17
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.4
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.5
340861,Wellswood,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.1
340861,Wellswood,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
340861,Wellswood,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
340861,Wellswood,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
340861,Wellswood,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
340861,Wellswood,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
340861,Wellswood,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-88.72
340861,Wellswood,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-65.31
340861,Wellswood,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-72.06
340861,Wellswood,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
340861,Wellswood,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.2
340861,Wellswood,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
340861,Wellswood,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.72
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.64
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.31
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,49.9
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.4
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.1
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.36
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.35
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.59
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.74
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-27.59
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.44
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.64
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.4
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.22
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.59
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.96
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.16
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.2
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.3
340861,Wellswood,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.6
340861,Wellswood,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
340861,Wellswood,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
340861,Wellswood,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
340861,Wellswood,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
340861,Wellswood,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
340861,Wellswood,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
340861,Wellswood,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-88.61
340861,Wellswood,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-61.08
340861,Wellswood,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-73.18
340861,Wellswood,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
340861,Wellswood,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.8
340861,Wellswood,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
340861,Wellswood,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.86
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.26
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.51
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,52.5
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.3
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.7
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.0
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.1
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.39
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.32
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.12
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.1
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.09
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-31.82
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-21.05
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.04
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.4
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.41
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.86
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-42.98
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.35
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.37
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.1
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.6
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.6
340861,Wellswood,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.0
340861,Wellswood,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,24.7
340861,Wellswood,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
340861,Wellswood,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
340861,Wellswood,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
340861,Wellswood,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
340861,Wellswood,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-104.34
340861,Wellswood,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-70.19
340861,Wellswood,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-82.27
340861,Wellswood,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
340861,Wellswood,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.1
340861,Wellswood,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
340861,Wellswood,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.76
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.16
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.78
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,52.7
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.9
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.1
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.3
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.19
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.22
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.52
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.84
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.41
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.3
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-25.76
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.05
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.98
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
