Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.6
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.64
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.43
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-41.91
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.55
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.17
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,81.5
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.2
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.5
340861,Wellswood,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.5
340861,Wellswood,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
340861,Wellswood,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
340861,Wellswood,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
340861,Wellswood,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
340861,Wellswood,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
340861,Wellswood,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
340861,Wellswood,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-97.24
340861,Wellswood,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-64.89
340861,Wellswood,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-82.54
340861,Wellswood,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
340861,Wellswood,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.1
340861,Wellswood,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
340861,Wellswood,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.69
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.4
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.39
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,56.1
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,86.2
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.6
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.23
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.64
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.18
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.98
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.7
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-28.86
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.09
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.36
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.9
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.59
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.6
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.28
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.09
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.0
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,89.1
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.3
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
340861,Wellswood,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,205.8
340861,Wellswood,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
340861,Wellswood,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
340861,Wellswood,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
340861,Wellswood,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
340861,Wellswood,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
340861,Wellswood,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
340861,Wellswood,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-99.8
340861,Wellswood,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-64.11
340861,Wellswood,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-84.05
340861,Wellswood,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
340861,Wellswood,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,415.8
340861,Wellswood,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
340861,Wellswood,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.7
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.92
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.01
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,53.2
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,82.0
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.1
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.6
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.14
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.03
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.82
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.54
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-30.07
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-22.54
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.35
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.3
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.57
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.27
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.83
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.56
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.4
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
340861,Wellswood,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.4
340861,Wellswood,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
340861,Wellswood,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
340861,Wellswood,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
340861,Wellswood,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
340861,Wellswood,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
340861,Wellswood,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-92.41
340861,Wellswood,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-67.34
340861,Wellswood,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-86.75
340861,Wellswood,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
340861,Wellswood,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
340861,Wellswood,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
340861,Wellswood,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.04
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.3
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.88
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,56.0
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.3
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.8
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.9
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.59
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.32
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.93
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.68
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.41
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-27.54
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-20.9
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-22.26
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.4
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.32
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.2
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.2
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.94
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.99
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.9
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.4
340861,Wellswood,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.5
340861,Wellswood,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
340861,Wellswood,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
340861,Wellswood,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
340861,Wellswood,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
340861,Wellswood,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
340861,Wellswood,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
340861,Wellswood,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-88.44
340861,Wellswood,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-74.76
340861,Wellswood,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-86.08
340861,Wellswood,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
340861,Wellswood,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
340861,Wellswood,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
340861,Wellswood,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.06
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.16
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.46
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,56.7
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.4
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.2
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.6
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.43
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.01
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.93
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.53
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-29.27
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-20.93
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.2
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.3
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.48
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.22
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.77
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.7
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.07
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.4
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.7
340861,Wellswood,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,203.3
340861,Wellswood,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
340861,Wellswood,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
340861,Wellswood,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
340861,Wellswood,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
340861,Wellswood,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
340861,Wellswood,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-94.47
340861,Wellswood,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-73.26
340861,Wellswood,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-85.54
340861,Wellswood,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
340861,Wellswood,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.7
340861,Wellswood,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
340861,Wellswood,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.33
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.52
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.73
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,45.7
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.4
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.2
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.74
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.24
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.76
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.73
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.75
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-25.81
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.71
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-21.18
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.3
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.06
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.06
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.26
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.5
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.56
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.0
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
340861,Wellswood,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.9
340861,Wellswood,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
340861,Wellswood,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
340861,Wellswood,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
340861,Wellswood,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
340861,Wellswood,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-83.53
340861,Wellswood,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-67.33
340861,Wellswood,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-82.45
340861,Wellswood,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
340861,Wellswood,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
340861,Wellswood,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
340861,Wellswood,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.24
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.4
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.72
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,43.8
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.7
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.9
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.76
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.76
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.64
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.72
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-23.19
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.54
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-23.62
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.7
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.7
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.37
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.71
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.72
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.94
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.5
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.6
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
340861,Wellswood,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.7
340861,Wellswood,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
340861,Wellswood,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
340861,Wellswood,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
340861,Wellswood,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
340861,Wellswood,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
340861,Wellswood,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-76.23
340861,Wellswood,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-61.16
340861,Wellswood,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-89.29
340861,Wellswood,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
340861,Wellswood,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
340861,Wellswood,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
340861,Wellswood,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.3
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.36
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.87
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.71
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,43.8
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.3
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.8
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.09
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.89
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.74
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.92
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-26.19
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.15
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-21.09
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.3
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.07
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.94
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.33
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-53.35
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,101.4
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.3
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.7
340861,Wellswood,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,225.9
340861,Wellswood,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
340861,Wellswood,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
340861,Wellswood,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
340861,Wellswood,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
340861,Wellswood,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-75.7
340861,Wellswood,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-64.26
340861,Wellswood,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-93.36
340861,Wellswood,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
340861,Wellswood,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
340861,Wellswood,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
340861,Wellswood,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.3
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.23
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.41
