Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.84
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,49.0
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.1
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.4
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.38
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.08
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.04
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.47
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.52
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-26.65
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.4
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-24.57
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.1
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.4
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.74
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.69
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.66
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.5
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
340861,Wellswood,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.4
340861,Wellswood,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
340861,Wellswood,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
340861,Wellswood,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
340861,Wellswood,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
340861,Wellswood,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
340861,Wellswood,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-85.99
340861,Wellswood,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-60.0
340861,Wellswood,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-87.85
340861,Wellswood,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
340861,Wellswood,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
340861,Wellswood,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
340861,Wellswood,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.3
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.2
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.52
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.68
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,47.4
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.9
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.4
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.43
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.13
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.31
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.95
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-26.45
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.0
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-27.44
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.1
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.8
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.6
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.91
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.32
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.97
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.9
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
340861,Wellswood,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.3
340861,Wellswood,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
340861,Wellswood,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
340861,Wellswood,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
340861,Wellswood,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
340861,Wellswood,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
340861,Wellswood,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-79.98
340861,Wellswood,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-60.65
340861,Wellswood,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-88.39
340861,Wellswood,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
340861,Wellswood,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
340861,Wellswood,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
340861,Wellswood,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.16
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.14
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.9
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,51.2
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.8
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.2
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.21
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.09
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.35
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.18
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-25.61
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.54
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-25.01
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.2
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.0
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.98
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.64
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.64
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.87
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.8
340861,Wellswood,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.9
340861,Wellswood,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
340861,Wellswood,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
340861,Wellswood,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
340861,Wellswood,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
340861,Wellswood,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-71.76
340861,Wellswood,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-59.95
340861,Wellswood,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-85.25
340861,Wellswood,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
340861,Wellswood,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
340861,Wellswood,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
340861,Wellswood,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.16
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.13
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.92
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,47.8
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.3
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.1
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.3
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.96
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.99
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.28
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.95
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-23.41
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-22.54
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-22.86
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.86
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.92
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.6
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.69
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
340861,Wellswood,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.2
340861,Wellswood,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
340861,Wellswood,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
340861,Wellswood,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
340861,Wellswood,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
340861,Wellswood,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
340861,Wellswood,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-69.75
340861,Wellswood,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-57.58
340861,Wellswood,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-81.7
340861,Wellswood,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
340861,Wellswood,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
340861,Wellswood,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
340861,Wellswood,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.44
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.4
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.77
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.3
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.3
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.3
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.22
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.03
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.81
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.81
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-28.17
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.28
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.81
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.3
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.53
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.98
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.57
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.97
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.24
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.8
340861,Wellswood,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.0
340861,Wellswood,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
340861,Wellswood,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
340861,Wellswood,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
340861,Wellswood,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
340861,Wellswood,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
340861,Wellswood,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-77.46
340861,Wellswood,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-63.75
340861,Wellswood,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-84.97
340861,Wellswood,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
340861,Wellswood,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
340861,Wellswood,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
340861,Wellswood,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.43
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.74
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.08
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,43.1
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.8
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.4
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.16
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.75
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.56
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.24
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.16
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-28.93
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.75
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.86
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.4
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.94
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.16
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.21
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.6
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.47
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.2
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.1
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.8
340861,Wellswood,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.9
340861,Wellswood,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
340861,Wellswood,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
340861,Wellswood,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
340861,Wellswood,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
340861,Wellswood,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-78.54
340861,Wellswood,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-53.87
340861,Wellswood,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-84.9
340861,Wellswood,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
340861,Wellswood,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
340861,Wellswood,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
340861,Wellswood,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.32
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.36
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.08
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,49.8
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.9
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.1
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.0
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.69
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.2
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.07
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.93
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.47
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-30.22
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.14
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.42
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.9
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.84
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.34
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.24
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.28
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,109.2
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.8
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
340861,Wellswood,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.8
340861,Wellswood,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
340861,Wellswood,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
340861,Wellswood,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
340861,Wellswood,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
340861,Wellswood,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-79.21
340861,Wellswood,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-49.42
340861,Wellswood,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-82.52
340861,Wellswood,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,139.5
340861,Wellswood,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
340861,Wellswood,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
340861,Wellswood,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.88
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.53
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.16
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,44.5
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.8
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.4
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.62
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.69
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.99
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.9
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
