Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-31.15
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.62
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-21.02
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.9
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.93
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.38
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.96
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.36
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,93.0
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.2
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
340861,Wellswood,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.9
340861,Wellswood,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
340861,Wellswood,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
340861,Wellswood,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
340861,Wellswood,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
340861,Wellswood,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-88.35
340861,Wellswood,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-53.79
340861,Wellswood,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-86.83
340861,Wellswood,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
340861,Wellswood,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.7
340861,Wellswood,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
340861,Wellswood,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.62
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.93
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.22
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,46.4
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.0
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.2
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.0
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.38
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.52
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.74
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.08
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-30.83
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.91
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-22.38
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.7
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.98
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.39
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.72
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,90.6
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.7
340861,Wellswood,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.3
340861,Wellswood,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
340861,Wellswood,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
340861,Wellswood,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
340861,Wellswood,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
340861,Wellswood,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-89.26
340861,Wellswood,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-66.45
340861,Wellswood,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-89.65
340861,Wellswood,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
340861,Wellswood,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.7
340861,Wellswood,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
340861,Wellswood,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.75
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.24
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.18
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,44.4
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.6
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.8
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.99
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.38
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.74
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.46
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-33.83
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.36
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-21.99
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.4
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.35
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.69
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.43
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.31
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.5
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
340861,Wellswood,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.1
340861,Wellswood,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
340861,Wellswood,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
340861,Wellswood,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
340861,Wellswood,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
340861,Wellswood,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-86.93
340861,Wellswood,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-65.87
340861,Wellswood,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-79.18
340861,Wellswood,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
340861,Wellswood,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.2
340861,Wellswood,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
340861,Wellswood,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.79
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.6
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.9
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,48.2
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.5
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.8
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.26
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.4
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.18
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.46
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.3
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.9
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-33.09
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-22.92
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-24.24
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.0
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.38
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.63
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.73
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.6
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.9
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.9
340861,Wellswood,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.3
340861,Wellswood,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
340861,Wellswood,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
340861,Wellswood,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
340861,Wellswood,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
340861,Wellswood,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
340861,Wellswood,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-92.14
340861,Wellswood,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-66.75
340861,Wellswood,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-90.58
340861,Wellswood,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
340861,Wellswood,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.7
340861,Wellswood,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
340861,Wellswood,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.1
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.39
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.91
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.59
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,44.6
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.0
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.0
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.37
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.12
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.88
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.84
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.23
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.9
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.31
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-34.05
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-24.77
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-24.66
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.8
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.6
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.3
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.11
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.26
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.23
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.7
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.5
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.2
340861,Wellswood,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.8
340861,Wellswood,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
340861,Wellswood,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
340861,Wellswood,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
340861,Wellswood,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
340861,Wellswood,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
340861,Wellswood,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-92.84
340861,Wellswood,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-74.19
340861,Wellswood,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-99.38
340861,Wellswood,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
340861,Wellswood,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.5
340861,Wellswood,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
340861,Wellswood,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.8
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.95
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.35
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.39
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,43.4
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.7
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.0
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.8
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.56
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.21
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.68
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.82
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.35
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.4
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-33.72
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-22.1
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-23.85
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.9
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.32
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.16
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.51
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.6
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.9
340861,Wellswood,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.5
340861,Wellswood,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
340861,Wellswood,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
340861,Wellswood,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
340861,Wellswood,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
340861,Wellswood,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340861,Wellswood,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-86.91
340861,Wellswood,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-66.04
340861,Wellswood,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-91.4
340861,Wellswood,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
340861,Wellswood,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.0
340861,Wellswood,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
340861,Wellswood,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.21
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.5
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.6
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,41.2
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.9
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.7
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.3
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.03
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.07
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.04
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.31
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-26.79
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.3
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.84
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.1
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.61
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-37.61
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-53.58
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.8
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.6
340861,Wellswood,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,225.9
340861,Wellswood,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,22.7
340861,Wellswood,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
340861,Wellswood,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
340861,Wellswood,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
340861,Wellswood,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
340861,Wellswood,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-85.98
340861,Wellswood,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-69.53
340861,Wellswood,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-92.69
340861,Wellswood,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
340861,Wellswood,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
340861,Wellswood,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
340861,Wellswood,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.48
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.69
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.15
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,40.2
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.9
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.8
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.68
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.36
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.8
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.06
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.09
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.96
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.98
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.24
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.14
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-53.28
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,85.4
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.0
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.7
340861,Wellswood,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,224.6
340861,Wellswood,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
340861,Wellswood,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
340861,Wellswood,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
340861,Wellswood,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
340861,Wellswood,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
340861,Wellswood,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340861,Wellswood,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-70.51
340861,Wellswood,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-67.35
340861,Wellswood,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-94.77
340861,Wellswood,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
