Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
340861,Wellswood,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
340861,Wellswood,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,399.1
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.27
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.15
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.51
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,40.1
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.6
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.9
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.7
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.89
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.24
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.67
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.67
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.2
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.94
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-20.07
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.28
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.43
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.28
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.72
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,97.1
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.1
340861,Wellswood,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.3
340861,Wellswood,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
340861,Wellswood,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
340861,Wellswood,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
340861,Wellswood,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
340861,Wellswood,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
340861,Wellswood,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-67.17
340861,Wellswood,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-63.13
340861,Wellswood,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-103.54
340861,Wellswood,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
340861,Wellswood,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
340861,Wellswood,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
340861,Wellswood,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,431.9
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.32
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.86
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.22
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.0
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.2
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.1
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-19.5
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.2
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.16
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.7
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.0
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.3
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-22.19
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.68
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.16
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.39
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-52.09
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,104.8
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.5
340861,Wellswood,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,217.7
340861,Wellswood,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
340861,Wellswood,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
340861,Wellswood,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
340861,Wellswood,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
340861,Wellswood,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
340861,Wellswood,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-76.46
340861,Wellswood,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-62.7
340861,Wellswood,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-96.59
340861,Wellswood,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
340861,Wellswood,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
340861,Wellswood,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
340861,Wellswood,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.3
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.84
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.89
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.44
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.7
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.7
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.2
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.5
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.01
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.92
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.4
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.9
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.6
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-26.33
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.07
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.8
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.27
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.86
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.42
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.41
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-56.86
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,115.6
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.8
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.0
340861,Wellswood,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,237.7
340861,Wellswood,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,22.2
340861,Wellswood,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
340861,Wellswood,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
340861,Wellswood,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
340861,Wellswood,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
340861,Wellswood,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
340861,Wellswood,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
340861,Wellswood,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-67.06
340861,Wellswood,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-72.13
340861,Wellswood,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-100.16
340861,Wellswood,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
340861,Wellswood,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
340861,Wellswood,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
340861,Wellswood,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.9
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.01
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.58
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.25
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.5
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.1
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.3
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.35
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.86
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.31
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.21
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.62
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.03
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.95
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.1
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.54
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.68
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.19
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-54.5
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,112.6
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
340861,Wellswood,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,227.6
340861,Wellswood,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
340861,Wellswood,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
340861,Wellswood,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
340861,Wellswood,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
340861,Wellswood,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
340861,Wellswood,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-62.36
340861,Wellswood,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-60.53
340861,Wellswood,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-90.24
340861,Wellswood,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
340861,Wellswood,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
340861,Wellswood,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
340861,Wellswood,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.2
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.62
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.49
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.73
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,37.7
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.9
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.1
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.44
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.42
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.17
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.14
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.78
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.96
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.28
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.07
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.44
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.61
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-56.14
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,117.9
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.0
340861,Wellswood,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,234.6
340861,Wellswood,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
340861,Wellswood,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
340861,Wellswood,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
340861,Wellswood,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
340861,Wellswood,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
340861,Wellswood,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-61.65
340861,Wellswood,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-68.07
340861,Wellswood,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-94.43
340861,Wellswood,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
340861,Wellswood,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
340861,Wellswood,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
340861,Wellswood,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.0
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.83
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.42
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.19
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,38.0
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.0
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.1
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-12.12
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.24
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.22
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.96
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.25
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.81
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.79
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.57
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.34
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.73
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-59.62
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,126.0
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.0
340861,Wellswood,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,249.7
340861,Wellswood,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
340861,Wellswood,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
340861,Wellswood,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
340861,Wellswood,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
340861,Wellswood,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
340861,Wellswood,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-59.88
340861,Wellswood,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-74.38
340861,Wellswood,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-94.85
340861,Wellswood,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
340861,Wellswood,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
340861,Wellswood,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
340861,Wellswood,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.3
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.2
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.74
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.87
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.7
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.4
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.7
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.95
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.89
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.0
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.54
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.56
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.83
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.15
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.27
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.96
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.45
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.18
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-54.54
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,110.1
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.1
340861,Wellswood,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,229.6
340861,Wellswood,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
340861,Wellswood,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
340861,Wellswood,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
340861,Wellswood,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
340861,Wellswood,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
340861,Wellswood,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-62.32
340861,Wellswood,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-60.77
340861,Wellswood,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-93.5
340861,Wellswood,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
340861,Wellswood,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
340861,Wellswood,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
340861,Wellswood,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.8
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.02
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.35
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.54
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,43.0
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.0
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.9
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.94
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
