Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.91
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.93
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.56
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.0
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.89
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.95
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.57
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.65
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.23
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.86
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
340861,Wellswood,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.4
340861,Wellswood,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,21.7
340861,Wellswood,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
340861,Wellswood,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
340861,Wellswood,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
340861,Wellswood,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
340861,Wellswood,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-57.66
340861,Wellswood,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-56.46
340861,Wellswood,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-74.93
340861,Wellswood,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
340861,Wellswood,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
340861,Wellswood,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
340861,Wellswood,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.35
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.18
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.72
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,37.2
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.4
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.2
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.66
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.72
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.73
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.14
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.44
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.1
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.97
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.37
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.1
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.9
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.07
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.54
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.44
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.75
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
340861,Wellswood,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.9
340861,Wellswood,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
340861,Wellswood,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
340861,Wellswood,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
340861,Wellswood,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
340861,Wellswood,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
340861,Wellswood,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-64.76
340861,Wellswood,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-54.85
340861,Wellswood,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-75.79
340861,Wellswood,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
340861,Wellswood,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
340861,Wellswood,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
340861,Wellswood,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.96
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.18
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.91
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.2
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.3
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.6
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.55
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.87
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.95
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.31
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.0
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.8
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.01
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.66
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.0
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.98
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.99
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.75
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.78
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.7
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.4
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
340861,Wellswood,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.9
340861,Wellswood,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
340861,Wellswood,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
340861,Wellswood,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
340861,Wellswood,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
340861,Wellswood,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
340861,Wellswood,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
340861,Wellswood,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
340861,Wellswood,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
340861,Wellswood,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-75.82
340861,Wellswood,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-50.51
340861,Wellswood,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-81.14
340861,Wellswood,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
340861,Wellswood,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
340861,Wellswood,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
340861,Wellswood,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.56
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.52
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.94
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,35.4
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.6
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.4
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.9
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.53
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.1
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.73
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.1
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.46
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.22
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.13
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.13
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.03
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.18
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.17
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.5
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,83.0
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.1
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
340861,Wellswood,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.1
340861,Wellswood,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
340861,Wellswood,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
340861,Wellswood,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
340861,Wellswood,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
340861,Wellswood,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
340861,Wellswood,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
340861,Wellswood,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-69.72
340861,Wellswood,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-49.87
340861,Wellswood,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-81.72
340861,Wellswood,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
340861,Wellswood,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
340861,Wellswood,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
340861,Wellswood,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.35
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.4
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.04
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,43.4
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.1
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.2
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.2
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.27
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.8
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.11
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.02
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.94
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.59
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.81
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.07
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.69
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.07
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.96
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.38
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,99.9
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
340861,Wellswood,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.4
340861,Wellswood,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
340861,Wellswood,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
340861,Wellswood,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
340861,Wellswood,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
340861,Wellswood,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-62.08
340861,Wellswood,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-48.62
340861,Wellswood,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-85.93
340861,Wellswood,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
340861,Wellswood,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
340861,Wellswood,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
340861,Wellswood,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.35
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.66
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.49
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,33.9
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.6
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.1
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.76
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.42
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.97
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.78
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.07
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.9
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.94
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.22
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.33
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.46
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.66
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.93
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.72
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
340861,Wellswood,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.2
340861,Wellswood,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
340861,Wellswood,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
340861,Wellswood,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
340861,Wellswood,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
340861,Wellswood,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-59.14
340861,Wellswood,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-49.4
340861,Wellswood,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-82.11
340861,Wellswood,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
340861,Wellswood,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
340861,Wellswood,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
340861,Wellswood,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.51
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.72
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.7
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,32.4
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.0
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.2
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.02
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.69
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.55
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.02
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.75
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.32
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.36
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.57
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.33
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.67
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.6
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
340861,Wellswood,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.3
340861,Wellswood,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,21.2
340861,Wellswood,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
340861,Wellswood,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
340861,Wellswood,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
340861,Wellswood,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
340861,Wellswood,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
340861,Wellswood,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-61.57
340861,Wellswood,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-50.36
340861,Wellswood,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-76.07
340861,Wellswood,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
340861,Wellswood,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
340861,Wellswood,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
340861,Wellswood,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.08
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.31
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.76
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,39.0
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.5
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.1
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.3
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.01
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.22
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.02
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.6
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.93
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.35
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.94
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.25
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.18
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.95
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.27
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.05
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.9
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
340861,Wellswood,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.8
340861,Wellswood,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
340861,Wellswood,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
340861,Wellswood,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
