Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
340861,Wellswood,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
340861,Wellswood,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-61.63
340861,Wellswood,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.2
340861,Wellswood,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-70.28
340861,Wellswood,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
340861,Wellswood,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
340861,Wellswood,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
340861,Wellswood,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.42
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.45
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.68
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.0
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.9
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.8
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.1
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.96
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.72
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.16
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.68
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.49
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.67
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.0
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.06
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.65
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.53
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.6
340861,Wellswood,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.2
340861,Wellswood,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
340861,Wellswood,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
340861,Wellswood,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
340861,Wellswood,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
340861,Wellswood,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
340861,Wellswood,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
340861,Wellswood,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
340861,Wellswood,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-62.39
340861,Wellswood,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-52.49
340861,Wellswood,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-68.38
340861,Wellswood,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
340861,Wellswood,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
340861,Wellswood,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
340861,Wellswood,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.52
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.4
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.09
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,42.7
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.0
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.0
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.81
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.2
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.22
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.31
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.28
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.37
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.63
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.77
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.47
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.42
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.96
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.11
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.43
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.8
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.9
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
340861,Wellswood,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.6
340861,Wellswood,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
340861,Wellswood,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
340861,Wellswood,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
340861,Wellswood,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
340861,Wellswood,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
340861,Wellswood,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
340861,Wellswood,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-63.31
340861,Wellswood,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-40.32
340861,Wellswood,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-59.78
340861,Wellswood,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
340861,Wellswood,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
340861,Wellswood,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
340861,Wellswood,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.72
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.96
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.09
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,37.6
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.6
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.2
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.64
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.26
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.71
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.28
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.3
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.21
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.15
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.9
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.16
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.61
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.35
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.55
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
340861,Wellswood,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.5
340861,Wellswood,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
340861,Wellswood,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
340861,Wellswood,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
340861,Wellswood,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
340861,Wellswood,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
340861,Wellswood,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-63.01
340861,Wellswood,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-40.85
340861,Wellswood,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-71.15
340861,Wellswood,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
340861,Wellswood,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
340861,Wellswood,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
340861,Wellswood,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.06
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.1
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.93
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,52.2
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.0
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.9
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.34
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.05
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.17
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.06
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.32
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.21
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.03
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.7
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.81
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.83
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
340861,Wellswood,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.6
340861,Wellswood,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
340861,Wellswood,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
340861,Wellswood,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
340861,Wellswood,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
340861,Wellswood,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
340861,Wellswood,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-58.35
340861,Wellswood,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.66
340861,Wellswood,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-56.29
340861,Wellswood,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
340861,Wellswood,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
340861,Wellswood,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
340861,Wellswood,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.77
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.86
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.33
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,34.5
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.1
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.0
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.76
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.76
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.97
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.37
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.83
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.58
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.5
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.79
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.91
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.27
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
340861,Wellswood,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.3
340861,Wellswood,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
340861,Wellswood,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
340861,Wellswood,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
340861,Wellswood,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
340861,Wellswood,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-55.36
340861,Wellswood,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.13
340861,Wellswood,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-49.76
340861,Wellswood,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
340861,Wellswood,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
340861,Wellswood,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
340861,Wellswood,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.7
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.57
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.43
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,32.0
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.2
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.7
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.45
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.21
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.86
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.28
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.28
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.56
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.54
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.33
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.87
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.62
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.61
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.5
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
340861,Wellswood,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.2
340861,Wellswood,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
340861,Wellswood,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
340861,Wellswood,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
340861,Wellswood,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
340861,Wellswood,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
340861,Wellswood,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-53.25
340861,Wellswood,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-39.13
340861,Wellswood,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-54.14
340861,Wellswood,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
340861,Wellswood,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
340861,Wellswood,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
340861,Wellswood,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.64
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.93
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-1.98
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,32.7
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.0
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.8
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.91
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.05
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.35
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.17
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.93
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.74
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.95
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.93
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.65
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.36
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.98
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.49
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
340861,Wellswood,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.0
340861,Wellswood,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
340861,Wellswood,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
340861,Wellswood,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
340861,Wellswood,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
340861,Wellswood,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
340861,Wellswood,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
340861,Wellswood,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-52.32
340861,Wellswood,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.02
340861,Wellswood,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-53.65
340861,Wellswood,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
340861,Wellswood,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
340861,Wellswood,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
340861,Wellswood,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.07
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.47
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.77
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,35.2
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.0
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.4
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.7
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.21
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
