Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.84
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.12
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.64
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.28
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.52
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.14
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.82
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.46
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.68
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.41
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.7
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
340861,Wellswood,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.8
340861,Wellswood,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
340861,Wellswood,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
340861,Wellswood,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
340861,Wellswood,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
340861,Wellswood,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
340861,Wellswood,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
340861,Wellswood,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-54.86
340861,Wellswood,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.54
340861,Wellswood,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-59.22
340861,Wellswood,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
340861,Wellswood,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
340861,Wellswood,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
340861,Wellswood,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.66
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.93
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.67
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,38.3
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.4
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.5
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.62
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.11
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.07
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.87
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.34
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.34
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.79
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.56
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.28
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.95
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.44
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.1
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
340861,Wellswood,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.6
340861,Wellswood,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
340861,Wellswood,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
340861,Wellswood,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
340861,Wellswood,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
340861,Wellswood,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
340861,Wellswood,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-54.61
340861,Wellswood,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.96
340861,Wellswood,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-62.1
340861,Wellswood,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
340861,Wellswood,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
340861,Wellswood,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
340861,Wellswood,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.35
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.73
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.71
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.0
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.3
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.2
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.2
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.41
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.78
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.18
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.49
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.27
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.69
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.0
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.38
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.58
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.01
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
340861,Wellswood,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
340861,Wellswood,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
340861,Wellswood,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
340861,Wellswood,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
340861,Wellswood,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
340861,Wellswood,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
340861,Wellswood,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
340861,Wellswood,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
340861,Wellswood,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.84
340861,Wellswood,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.59
340861,Wellswood,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-49.89
340861,Wellswood,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
340861,Wellswood,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
340861,Wellswood,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
340861,Wellswood,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.23
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.46
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.9
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,40.8
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.5
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.8
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.79
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.21
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.83
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.24
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.1
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.24
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.83
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.57
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.84
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.35
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.77
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.96
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
340861,Wellswood,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
340861,Wellswood,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
340861,Wellswood,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
340861,Wellswood,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
340861,Wellswood,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
340861,Wellswood,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
340861,Wellswood,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
340861,Wellswood,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.84
340861,Wellswood,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.11
340861,Wellswood,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-56.79
340861,Wellswood,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
340861,Wellswood,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
340861,Wellswood,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
340861,Wellswood,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.6
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.97
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.81
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,39.6
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.6
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.5
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.54
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.91
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.41
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.81
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.46
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.62
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.88
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.62
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.06
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.87
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
340861,Wellswood,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
340861,Wellswood,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
340861,Wellswood,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
340861,Wellswood,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
340861,Wellswood,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
340861,Wellswood,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
340861,Wellswood,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.73
340861,Wellswood,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.61
340861,Wellswood,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-59.68
340861,Wellswood,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
340861,Wellswood,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
340861,Wellswood,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
340861,Wellswood,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.25
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.98
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.08
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,28.6
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.8
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.7
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.6
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.54
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.48
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.42
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.15
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.37
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.5
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.61
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.44
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.82
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.0
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
340861,Wellswood,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
340861,Wellswood,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
340861,Wellswood,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
340861,Wellswood,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
340861,Wellswood,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
340861,Wellswood,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
340861,Wellswood,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.7
340861,Wellswood,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.28
340861,Wellswood,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-56.17
340861,Wellswood,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
340861,Wellswood,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
340861,Wellswood,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
340861,Wellswood,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.92
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.48
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.09
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,32.2
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.5
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.7
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.7
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.82
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.22
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.01
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.98
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.84
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.71
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.5
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.79
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.13
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.9
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.87
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
340861,Wellswood,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
340861,Wellswood,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
340861,Wellswood,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
340861,Wellswood,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
340861,Wellswood,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
340861,Wellswood,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
340861,Wellswood,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.9
340861,Wellswood,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.71
340861,Wellswood,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-56.87
340861,Wellswood,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
340861,Wellswood,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
340861,Wellswood,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
340861,Wellswood,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.32
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.64
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.12
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,39.6
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.5
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.8
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.83
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.31
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.07
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.04
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.88
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.51
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.42
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.75
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.84
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.74
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.88
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
