Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
340861,Wellswood,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
340861,Wellswood,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
340861,Wellswood,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
340861,Wellswood,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
340861,Wellswood,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
340861,Wellswood,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
340861,Wellswood,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
340861,Wellswood,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
340861,Wellswood,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.47
340861,Wellswood,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.82
340861,Wellswood,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-53.76
340861,Wellswood,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
340861,Wellswood,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
340861,Wellswood,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
340861,Wellswood,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.2
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.47
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.36
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,34.4
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.6
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.3
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.4
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.51
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.67
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.07
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.44
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.74
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.58
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.15
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.77
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.26
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
340861,Wellswood,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
340861,Wellswood,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
340861,Wellswood,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
340861,Wellswood,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
340861,Wellswood,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
340861,Wellswood,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
340861,Wellswood,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
340861,Wellswood,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
340861,Wellswood,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
340861,Wellswood,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-45.59
340861,Wellswood,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.14
340861,Wellswood,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-60.64
340861,Wellswood,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
340861,Wellswood,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
340861,Wellswood,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
340861,Wellswood,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.81
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.49
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.17
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,32.0
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.4
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.1
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.62
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.85
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.64
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.17
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.05
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.86
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.38
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.08
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.96
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.53
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
340861,Wellswood,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
340861,Wellswood,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
340861,Wellswood,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
340861,Wellswood,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
340861,Wellswood,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
340861,Wellswood,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
340861,Wellswood,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
340861,Wellswood,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.95
340861,Wellswood,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.6
340861,Wellswood,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-53.57
340861,Wellswood,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
340861,Wellswood,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
340861,Wellswood,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
340861,Wellswood,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.79
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.92
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.37
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.7
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.4
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.7
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.26
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.14
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.77
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.97
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.69
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.26
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.95
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.98
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.24
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
340861,Wellswood,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
340861,Wellswood,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
340861,Wellswood,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
340861,Wellswood,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
340861,Wellswood,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
340861,Wellswood,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.67
340861,Wellswood,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.59
340861,Wellswood,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-48.15
340861,Wellswood,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
340861,Wellswood,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
340861,Wellswood,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
340861,Wellswood,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.73
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.47
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.28
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.6
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.2
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.4
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.63
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.21
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.01
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.81
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.83
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.39
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.41
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.02
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.89
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.23
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.82
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
340861,Wellswood,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
340861,Wellswood,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
340861,Wellswood,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
340861,Wellswood,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
340861,Wellswood,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
340861,Wellswood,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.13
340861,Wellswood,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.58
340861,Wellswood,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-47.2
340861,Wellswood,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
340861,Wellswood,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
340861,Wellswood,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
340861,Wellswood,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.44
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.54
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.2
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.9
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.1
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.7
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.8
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.2
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.79
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.73
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.92
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.33
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.89
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.14
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.56
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.27
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.41
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
340861,Wellswood,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
340861,Wellswood,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
340861,Wellswood,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
340861,Wellswood,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
340861,Wellswood,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
340861,Wellswood,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.24
340861,Wellswood,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.66
340861,Wellswood,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-53.98
340861,Wellswood,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
340861,Wellswood,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
340861,Wellswood,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
340861,Wellswood,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.82
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.92
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.94
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.7
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.6
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.5
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.5
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.03
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.98
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.89
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.8
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.08
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.91
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.04
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.46
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.6
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
340861,Wellswood,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
340861,Wellswood,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,21.2
340861,Wellswood,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
340861,Wellswood,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
340861,Wellswood,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
340861,Wellswood,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
340861,Wellswood,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.84
340861,Wellswood,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.98
340861,Wellswood,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-59.8
340861,Wellswood,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
340861,Wellswood,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
340861,Wellswood,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
340861,Wellswood,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.22
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.65
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.77
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.5
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.4
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.6
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.02
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.22
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.75
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.18
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.39
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.21
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.69
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.44
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.63
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.92
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.91
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.58
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
340861,Wellswood,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
340861,Wellswood,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
340861,Wellswood,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
340861,Wellswood,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
340861,Wellswood,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
340861,Wellswood,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.2
340861,Wellswood,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.47
340861,Wellswood,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-52.45
340861,Wellswood,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
340861,Wellswood,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
340861,Wellswood,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
340861,Wellswood,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.93
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.44
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.83
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.4
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.9
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.1
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.48
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.22
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
