Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.78
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.32
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.47
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.64
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.11
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.63
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.41
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.97
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.0
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
340861,Wellswood,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
340861,Wellswood,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
340861,Wellswood,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
340861,Wellswood,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
340861,Wellswood,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
340861,Wellswood,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.89
340861,Wellswood,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.35
340861,Wellswood,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-54.21
340861,Wellswood,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
340861,Wellswood,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
340861,Wellswood,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
340861,Wellswood,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.62
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.6
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.26
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,31.5
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.4
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.2
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.05
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.71
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.16
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.41
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.78
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.9
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.56
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.27
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.91
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.27
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.96
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
340861,Wellswood,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
340861,Wellswood,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
340861,Wellswood,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
340861,Wellswood,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
340861,Wellswood,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
340861,Wellswood,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.14
340861,Wellswood,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.01
340861,Wellswood,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-46.52
340861,Wellswood,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
340861,Wellswood,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
340861,Wellswood,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
340861,Wellswood,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.42
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.1
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.0
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,33.1
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.9
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.2
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.23
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.22
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.25
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.87
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.85
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.32
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.93
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.52
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.36
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.24
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.64
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
340861,Wellswood,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
340861,Wellswood,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
340861,Wellswood,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
340861,Wellswood,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
340861,Wellswood,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
340861,Wellswood,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.49
340861,Wellswood,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.41
340861,Wellswood,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-45.28
340861,Wellswood,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
340861,Wellswood,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
340861,Wellswood,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
340861,Wellswood,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.48
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.53
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.25
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,34.3
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.2
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.6
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.3
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.23
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.22
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.43
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.69
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.43
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.73
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.09
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.68
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.52
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.75
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.5
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.53
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
340861,Wellswood,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
340861,Wellswood,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
340861,Wellswood,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
340861,Wellswood,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
340861,Wellswood,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
340861,Wellswood,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.52
340861,Wellswood,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.06
340861,Wellswood,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-51.19
340861,Wellswood,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
340861,Wellswood,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
340861,Wellswood,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
340861,Wellswood,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.04
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.39
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.0
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,32.8
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.3
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.0
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.3
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.99
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.38
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.31
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.29
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.21
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.95
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.06
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.05
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.42
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
340861,Wellswood,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
340861,Wellswood,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
340861,Wellswood,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
340861,Wellswood,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
340861,Wellswood,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
340861,Wellswood,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
340861,Wellswood,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.92
340861,Wellswood,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.3
340861,Wellswood,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-50.04
340861,Wellswood,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
340861,Wellswood,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
340861,Wellswood,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
340861,Wellswood,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.94
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.81
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.78
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.3
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.8
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.5
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.69
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.22
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.17
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.07
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.48
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.89
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.81
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.14
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.83
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.75
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.05
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
340861,Wellswood,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
340861,Wellswood,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
340861,Wellswood,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
340861,Wellswood,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
340861,Wellswood,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
340861,Wellswood,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
340861,Wellswood,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.98
340861,Wellswood,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.15
340861,Wellswood,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-51.72
340861,Wellswood,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
340861,Wellswood,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
340861,Wellswood,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
340861,Wellswood,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.9
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.64
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.44
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.6
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.7
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.0
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.1
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.2
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.21
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.41
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.94
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.09
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.51
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.02
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.8
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.49
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
340861,Wellswood,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
340861,Wellswood,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
340861,Wellswood,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
340861,Wellswood,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
340861,Wellswood,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
340861,Wellswood,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.38
340861,Wellswood,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.08
340861,Wellswood,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-52.75
340861,Wellswood,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
340861,Wellswood,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
340861,Wellswood,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
340861,Wellswood,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.71
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.62
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.7
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,30.0
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.9
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.0
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.0
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.81
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.23
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.71
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.05
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.53
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.72
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.62
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
