Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.0
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.93
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.19
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
340861,Wellswood,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
340861,Wellswood,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
340861,Wellswood,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
340861,Wellswood,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
340861,Wellswood,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
340861,Wellswood,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.62
340861,Wellswood,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.8
340861,Wellswood,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-51.93
340861,Wellswood,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
340861,Wellswood,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
340861,Wellswood,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
340861,Wellswood,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.59
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.89
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.39
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,28.7
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.6
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.9
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.54
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.2
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.32
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.91
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.38
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.43
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.49
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.29
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.49
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.04
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
340861,Wellswood,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
340861,Wellswood,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
340861,Wellswood,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
340861,Wellswood,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
340861,Wellswood,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
340861,Wellswood,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
340861,Wellswood,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.65
340861,Wellswood,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.7
340861,Wellswood,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-55.14
340861,Wellswood,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
340861,Wellswood,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
340861,Wellswood,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
340861,Wellswood,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.54
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.94
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.64
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.3
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.5
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.9
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.31
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.88
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.42
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.83
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.3
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.94
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.98
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.51
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.44
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.15
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
340861,Wellswood,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
340861,Wellswood,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,21.7
340861,Wellswood,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
340861,Wellswood,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
340861,Wellswood,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
340861,Wellswood,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.11
340861,Wellswood,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.09
340861,Wellswood,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-60.93
340861,Wellswood,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
340861,Wellswood,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
340861,Wellswood,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
340861,Wellswood,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.66
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.11
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.41
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,29.0
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.0
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.0
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.15
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.27
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.91
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.41
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.9
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.87
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.14
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.95
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.89
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.0
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.96
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
340861,Wellswood,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
340861,Wellswood,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
340861,Wellswood,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
340861,Wellswood,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
340861,Wellswood,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
340861,Wellswood,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.85
340861,Wellswood,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.33
340861,Wellswood,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-60.13
340861,Wellswood,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
340861,Wellswood,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
340861,Wellswood,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
340861,Wellswood,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.77
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.75
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.61
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,30.1
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.3
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.8
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.59
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.22
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.02
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.57
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.93
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.71
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.64
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.5
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.01
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.43
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.91
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
340861,Wellswood,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
340861,Wellswood,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
340861,Wellswood,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
340861,Wellswood,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
340861,Wellswood,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
340861,Wellswood,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.67
340861,Wellswood,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.99
340861,Wellswood,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-59.26
340861,Wellswood,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
340861,Wellswood,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
340861,Wellswood,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
340861,Wellswood,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.41
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.16
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.07
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,28.6
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.9
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.6
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.23
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.67
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.24
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.35
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.7
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.81
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.54
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.25
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.63
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.16
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
340861,Wellswood,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
340861,Wellswood,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
340861,Wellswood,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
340861,Wellswood,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
340861,Wellswood,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
340861,Wellswood,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.2
340861,Wellswood,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.09
340861,Wellswood,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-57.45
340861,Wellswood,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
340861,Wellswood,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
340861,Wellswood,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
340861,Wellswood,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.21
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.62
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.32
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,32.0
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.3
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.0
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.7
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.77
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.05
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.33
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.99
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.54
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.1
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.55
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.1
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.52
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.16
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.03
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.92
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
340861,Wellswood,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
340861,Wellswood,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
340861,Wellswood,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
340861,Wellswood,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
340861,Wellswood,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
340861,Wellswood,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.42
340861,Wellswood,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.51
340861,Wellswood,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-58.65
340861,Wellswood,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
340861,Wellswood,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
340861,Wellswood,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
340861,Wellswood,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.97
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.98
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,31.7
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.2
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.3
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.19
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.15
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.31
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.59
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.63
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.68
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.19
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.78
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.62
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.96
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.82
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
340861,Wellswood,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
340861,Wellswood,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
340861,Wellswood,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
340861,Wellswood,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
340861,Wellswood,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
340861,Wellswood,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.56
340861,Wellswood,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.73
340861,Wellswood,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-58.95
340861,Wellswood,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
340861,Wellswood,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
340861,Wellswood,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
340861,Wellswood,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.0
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.07
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.21
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,33.9
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.7
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.3
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
