Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.95
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.98
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.46
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.95
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.0
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.05
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.69
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.55
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.62
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.67
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.42
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
340861,Wellswood,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
340861,Wellswood,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
340861,Wellswood,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
340861,Wellswood,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
340861,Wellswood,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
340861,Wellswood,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.83
340861,Wellswood,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.85
340861,Wellswood,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-59.53
340861,Wellswood,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
340861,Wellswood,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
340861,Wellswood,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
340861,Wellswood,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.85
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.77
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.15
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.2
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.9
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.2
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.17
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.87
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.04
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.19
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.28
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.23
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.48
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.11
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.97
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.28
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
340861,Wellswood,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
340861,Wellswood,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
340861,Wellswood,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
340861,Wellswood,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
340861,Wellswood,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
340861,Wellswood,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.31
340861,Wellswood,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.2
340861,Wellswood,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-63.5
340861,Wellswood,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
340861,Wellswood,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
340861,Wellswood,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
340861,Wellswood,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.94
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.68
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.41
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.2
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.2
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.3
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.53
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.2
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.35
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.99
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.41
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.42
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.79
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.06
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.31
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.4
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.3
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
340861,Wellswood,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
340861,Wellswood,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
340861,Wellswood,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
340861,Wellswood,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
340861,Wellswood,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
340861,Wellswood,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
340861,Wellswood,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.05
340861,Wellswood,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.39
340861,Wellswood,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-60.94
340861,Wellswood,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
340861,Wellswood,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
340861,Wellswood,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
340861,Wellswood,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.73
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.8
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.29
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.7
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.4
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.9
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.11
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.08
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.54
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.5
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.3
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.04
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.92
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.96
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.83
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.78
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.37
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
340861,Wellswood,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
340861,Wellswood,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
340861,Wellswood,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
340861,Wellswood,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
340861,Wellswood,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
340861,Wellswood,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340861,Wellswood,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.89
340861,Wellswood,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.17
340861,Wellswood,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-61.66
340861,Wellswood,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
340861,Wellswood,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
340861,Wellswood,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
340861,Wellswood,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.59
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.62
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.3
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,28.4
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.9
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.8
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.69
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.46
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.67
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.06
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-27.0
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.3
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.53
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.85
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.69
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.36
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.51
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.94
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
340861,Wellswood,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
340861,Wellswood,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,22.2
340861,Wellswood,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
340861,Wellswood,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
340861,Wellswood,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
340861,Wellswood,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
340861,Wellswood,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.34
340861,Wellswood,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.73
340861,Wellswood,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-63.51
340861,Wellswood,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
340861,Wellswood,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
340861,Wellswood,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
340861,Wellswood,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.83
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.85
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.57
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,30.2
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.2
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.31
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.43
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.32
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.57
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.5
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-27.5
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.4
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.75
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.88
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.1
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.29
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.01
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.47
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
340861,Wellswood,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
340861,Wellswood,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
340861,Wellswood,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
340861,Wellswood,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
340861,Wellswood,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
340861,Wellswood,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.64
340861,Wellswood,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.57
340861,Wellswood,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-67.2
340861,Wellswood,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
340861,Wellswood,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
340861,Wellswood,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
340861,Wellswood,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.12
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.94
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.97
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.1
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.1
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.9
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.25
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.47
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.18
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.71
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.48
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-26.46
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.3
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.69
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.86
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.01
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.27
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.81
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.66
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.5
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
340861,Wellswood,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
340861,Wellswood,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
340861,Wellswood,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
340861,Wellswood,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
340861,Wellswood,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
340861,Wellswood,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
340861,Wellswood,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
340861,Wellswood,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.52
340861,Wellswood,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.18
340861,Wellswood,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-70.53
340861,Wellswood,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
340861,Wellswood,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
340861,Wellswood,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
340861,Wellswood,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.07
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.31
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.32
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,29.7
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.8
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.9
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.4
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.08
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.17
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.42
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.4
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.72
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.8
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.85
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.38
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.21
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
