Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.44
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.55
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.28
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.64
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
340861,Wellswood,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
340861,Wellswood,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
340861,Wellswood,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
340861,Wellswood,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
340861,Wellswood,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
340861,Wellswood,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
340861,Wellswood,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
340861,Wellswood,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-46.08
340861,Wellswood,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.46
340861,Wellswood,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-68.41
340861,Wellswood,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
340861,Wellswood,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
340861,Wellswood,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
340861,Wellswood,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.97
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.0
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.92
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,28.0
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.4
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,41.6
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.69
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.12
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.39
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.35
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.22
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.0
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.6
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.58
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.66
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.74
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.29
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.04
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.53
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
340861,Wellswood,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
340861,Wellswood,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
340861,Wellswood,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
340861,Wellswood,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
340861,Wellswood,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
340861,Wellswood,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
340861,Wellswood,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
340861,Wellswood,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.47
340861,Wellswood,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.67
340861,Wellswood,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-69.83
340861,Wellswood,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
340861,Wellswood,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
340861,Wellswood,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
340861,Wellswood,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.38
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.94
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.55
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.3
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.0
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.9
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.34
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.0
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.08
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.62
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.63
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.5
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.51
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.67
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.21
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.63
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.08
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.64
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.2
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
340861,Wellswood,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
340861,Wellswood,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
340861,Wellswood,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
340861,Wellswood,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
340861,Wellswood,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
340861,Wellswood,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.29
340861,Wellswood,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.21
340861,Wellswood,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-66.69
340861,Wellswood,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
340861,Wellswood,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
340861,Wellswood,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
340861,Wellswood,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.32
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.31
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.25
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.7
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.4
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.3
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.37
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.42
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.9
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.3
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.52
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.56
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.88
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.82
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.98
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.0
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.29
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
340861,Wellswood,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.7
340861,Wellswood,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
340861,Wellswood,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
340861,Wellswood,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
340861,Wellswood,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
340861,Wellswood,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.98
340861,Wellswood,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.88
340861,Wellswood,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-54.37
340861,Wellswood,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
340861,Wellswood,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
340861,Wellswood,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
340861,Wellswood,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.62
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.01
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.22
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.1
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.4
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.1
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.54
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.38
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.36
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.57
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.61
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.86
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.33
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.64
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.27
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.48
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
340861,Wellswood,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.1
340861,Wellswood,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
340861,Wellswood,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
340861,Wellswood,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
340861,Wellswood,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
340861,Wellswood,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.47
340861,Wellswood,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.06
340861,Wellswood,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-55.97
340861,Wellswood,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
340861,Wellswood,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
340861,Wellswood,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
340861,Wellswood,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.73
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.2
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.56
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,18.7
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.9
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.8
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.4
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.32
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.16
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.61
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.04
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.71
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.29
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.25
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.09
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.66
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.63
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.62
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
340861,Wellswood,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
340861,Wellswood,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
340861,Wellswood,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
340861,Wellswood,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
340861,Wellswood,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
340861,Wellswood,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.45
340861,Wellswood,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.08
340861,Wellswood,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-45.77
340861,Wellswood,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
340861,Wellswood,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
340861,Wellswood,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
340861,Wellswood,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.39
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.14
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.85
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,28.0
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.7
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.7
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.4
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.07
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.42
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.6
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.72
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.27
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.67
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.33
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.04
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.24
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.62
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.79
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.88
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
340861,Wellswood,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.7
340861,Wellswood,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
340861,Wellswood,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
340861,Wellswood,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
340861,Wellswood,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
340861,Wellswood,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.45
340861,Wellswood,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.06
340861,Wellswood,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-48.5
340861,Wellswood,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
340861,Wellswood,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
340861,Wellswood,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
340861,Wellswood,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.43
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.78
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.86
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,26.7
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.1
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.5
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.92
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.25
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.75
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.17
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.08
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.43
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.57
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.65
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.96
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.08
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.89
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
340861,Wellswood,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.7
340861,Wellswood,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,23.7
340861,Wellswood,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
340861,Wellswood,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
340861,Wellswood,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
340861,Wellswood,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
340861,Wellswood,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.89
340861,Wellswood,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.99
340861,Wellswood,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-48.81
340861,Wellswood,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
340861,Wellswood,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
340861,Wellswood,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
340861,Wellswood,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.03
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.21
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.13
