Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,32.0
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.5
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.5
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.56
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.94
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.87
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.9
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.34
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.92
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.08
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.24
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.48
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.64
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.73
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
340861,Wellswood,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.7
340861,Wellswood,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
340861,Wellswood,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
340861,Wellswood,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
340861,Wellswood,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
340861,Wellswood,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.46
340861,Wellswood,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.32
340861,Wellswood,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-57.28
340861,Wellswood,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
340861,Wellswood,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
340861,Wellswood,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
340861,Wellswood,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.72
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.6
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.51
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,30.1
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.0
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.9
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.49
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.39
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.88
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.12
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.27
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.5
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.44
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.22
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.46
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.19
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.46
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.95
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
340861,Wellswood,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.7
340861,Wellswood,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
340861,Wellswood,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
340861,Wellswood,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
340861,Wellswood,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
340861,Wellswood,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.47
340861,Wellswood,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.13
340861,Wellswood,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-60.41
340861,Wellswood,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
340861,Wellswood,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
340861,Wellswood,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
340861,Wellswood,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.26
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.38
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.84
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.3
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.5
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.0
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.55
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.34
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.21
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.85
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.46
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.13
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.68
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.75
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.42
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.16
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.64
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.39
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
340861,Wellswood,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.6
340861,Wellswood,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
340861,Wellswood,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
340861,Wellswood,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
340861,Wellswood,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
340861,Wellswood,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.97
340861,Wellswood,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.14
340861,Wellswood,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-59.82
340861,Wellswood,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
340861,Wellswood,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
340861,Wellswood,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
340861,Wellswood,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.51
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.84
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.16
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,34.0
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.3
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.7
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.88
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.23
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.78
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.33
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.43
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.27
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.47
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.42
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.13
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.3
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.97
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.7
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
340861,Wellswood,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.0
340861,Wellswood,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
340861,Wellswood,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
340861,Wellswood,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
340861,Wellswood,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
340861,Wellswood,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.06
340861,Wellswood,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.51
340861,Wellswood,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-56.1
340861,Wellswood,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
340861,Wellswood,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
340861,Wellswood,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
340861,Wellswood,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.65
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.86
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.75
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.6
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.1
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.5
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.8
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.4
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.56
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.5
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.02
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.4
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.87
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.43
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.85
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.73
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.99
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.68
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.37
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
340861,Wellswood,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.8
340861,Wellswood,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
340861,Wellswood,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
340861,Wellswood,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
340861,Wellswood,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
340861,Wellswood,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
340861,Wellswood,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.25
340861,Wellswood,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.41
340861,Wellswood,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-67.0
340861,Wellswood,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
340861,Wellswood,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
340861,Wellswood,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
340861,Wellswood,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.41
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.04
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.94
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,40.2
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.2
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.4
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.07
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.3
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.79
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.77
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.4
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.91
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.61
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.25
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.17
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.56
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.82
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.72
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.9
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
340861,Wellswood,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.4
340861,Wellswood,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
340861,Wellswood,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
340861,Wellswood,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
340861,Wellswood,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
340861,Wellswood,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
340861,Wellswood,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-57.39
340861,Wellswood,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.37
340861,Wellswood,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-70.34
340861,Wellswood,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
340861,Wellswood,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
340861,Wellswood,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
340861,Wellswood,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.48
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.28
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.08
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.0
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.2
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.0
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.51
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.58
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.12
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.17
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.24
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.65
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.25
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.81
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.85
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.66
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.27
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.01
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
340861,Wellswood,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.5
340861,Wellswood,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
340861,Wellswood,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
340861,Wellswood,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
340861,Wellswood,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
340861,Wellswood,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
340861,Wellswood,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-54.8
340861,Wellswood,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.15
340861,Wellswood,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-65.23
340861,Wellswood,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
340861,Wellswood,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
340861,Wellswood,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
340861,Wellswood,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.32
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.98
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,41.4
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.9
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.5
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.61
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.57
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.56
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.25
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
