Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.97
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.78
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.87
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.62
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.07
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.36
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.44
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.9
340861,Wellswood,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.0
340861,Wellswood,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
340861,Wellswood,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
340861,Wellswood,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
340861,Wellswood,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
340861,Wellswood,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
340861,Wellswood,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
340861,Wellswood,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-57.18
340861,Wellswood,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-41.58
340861,Wellswood,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-65.18
340861,Wellswood,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
340861,Wellswood,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
340861,Wellswood,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
340861,Wellswood,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.57
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.04
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.12
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,39.0
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.7
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.0
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.12
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.6
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.2
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.02
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.03
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.03
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.82
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.52
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.95
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.41
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.37
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.5
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.81
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.3
340861,Wellswood,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.5
340861,Wellswood,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
340861,Wellswood,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
340861,Wellswood,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
340861,Wellswood,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
340861,Wellswood,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
340861,Wellswood,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
340861,Wellswood,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-55.06
340861,Wellswood,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-42.25
340861,Wellswood,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-64.56
340861,Wellswood,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
340861,Wellswood,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
340861,Wellswood,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
340861,Wellswood,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.09
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.76
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-14.82
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,34.5
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.6
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.5
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.2
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.82
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.76
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.12
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.46
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.21
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.57
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.64
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.34
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.66
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.01
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.17
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.62
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.65
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.4
340861,Wellswood,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.3
340861,Wellswood,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
340861,Wellswood,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
340861,Wellswood,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
340861,Wellswood,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
340861,Wellswood,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
340861,Wellswood,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
340861,Wellswood,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.73
340861,Wellswood,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-45.81
340861,Wellswood,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-77.51
340861,Wellswood,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
340861,Wellswood,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
340861,Wellswood,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
340861,Wellswood,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.99
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.96
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.53
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.1
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.3
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.6
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.2
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.23
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.67
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.75
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.55
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.28
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.04
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.31
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.42
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.66
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.01
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.67
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.81
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.6
340861,Wellswood,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.4
340861,Wellswood,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,24.7
340861,Wellswood,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
340861,Wellswood,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
340861,Wellswood,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
340861,Wellswood,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
340861,Wellswood,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.07
340861,Wellswood,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-47.78
340861,Wellswood,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-66.74
340861,Wellswood,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
340861,Wellswood,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
340861,Wellswood,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
340861,Wellswood,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.93
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.64
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.09
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,29.0
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.9
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.1
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.7
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.26
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.6
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.51
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.72
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.9
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.31
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.47
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.38
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.42
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-34.38
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.38
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.0
340861,Wellswood,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.2
340861,Wellswood,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,24.7
340861,Wellswood,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
340861,Wellswood,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
340861,Wellswood,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
340861,Wellswood,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
340861,Wellswood,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
340861,Wellswood,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
340861,Wellswood,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.44
340861,Wellswood,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-54.52
340861,Wellswood,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-72.42
340861,Wellswood,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
340861,Wellswood,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
340861,Wellswood,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
340861,Wellswood,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.06
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.66
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.28
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.1
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.5
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.9
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.16
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.63
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.12
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.29
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.25
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.81
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.16
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.47
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.89
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.24
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.34
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-35.03
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.82
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.2
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.4
340861,Wellswood,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,188.2
340861,Wellswood,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
340861,Wellswood,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
340861,Wellswood,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
340861,Wellswood,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
340861,Wellswood,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-53.14
340861,Wellswood,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-54.64
340861,Wellswood,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-72.47
340861,Wellswood,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
340861,Wellswood,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
340861,Wellswood,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
340861,Wellswood,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.97
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.64
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.05
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,41.4
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.6
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.8
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.5
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.61
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.13
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.03
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.26
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.94
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.4
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.88
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.8
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.97
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.9
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.69
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-36.58
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.1
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.3
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.8
340861,Wellswood,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.2
340861,Wellswood,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
340861,Wellswood,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
340861,Wellswood,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
340861,Wellswood,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
340861,Wellswood,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
340861,Wellswood,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-58.91
340861,Wellswood,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-54.83
340861,Wellswood,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-78.72
340861,Wellswood,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
340861,Wellswood,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
340861,Wellswood,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
340861,Wellswood,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.29
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.87
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.62
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,46.4
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.0
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.6
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.0
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.96
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.57
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.39
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.32
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.93
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.02
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.91
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.59
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.75
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.85
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.17
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-45.23
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.9
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.1
340861,Wellswood,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.5
340861,Wellswood,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
340861,Wellswood,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
340861,Wellswood,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
340861,Wellswood,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
340861,Wellswood,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
340861,Wellswood,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
340861,Wellswood,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-63.85
340861,Wellswood,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-52.28
340861,Wellswood,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-73.98
340861,Wellswood,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
340861,Wellswood,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
340861,Wellswood,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
