Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.94
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.13
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.92
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,50.7
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.3
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.1
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.28
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.72
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.36
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.39
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.38
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.12
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.15
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.56
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.81
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.08
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.17
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.87
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.96
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.8
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.6
340861,Wellswood,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.4
340861,Wellswood,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
340861,Wellswood,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
340861,Wellswood,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
340861,Wellswood,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
340861,Wellswood,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
340861,Wellswood,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-69.92
340861,Wellswood,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-46.25
340861,Wellswood,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-80.6
340861,Wellswood,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
340861,Wellswood,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
340861,Wellswood,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
340861,Wellswood,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.73
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.46
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.13
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,47.7
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.3
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.0
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.78
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.62
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.55
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.91
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.03
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.43
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.33
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.1
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.2
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.24
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.18
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.48
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.7
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.9
340861,Wellswood,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,208.2
340861,Wellswood,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
340861,Wellswood,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
340861,Wellswood,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
340861,Wellswood,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
340861,Wellswood,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
340861,Wellswood,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-69.24
340861,Wellswood,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-43.71
340861,Wellswood,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-80.43
340861,Wellswood,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
340861,Wellswood,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
340861,Wellswood,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
340861,Wellswood,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.41
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.85
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.36
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,60.0
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,93.4
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.7
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.0
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.01
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.05
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.52
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.87
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.71
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.5
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.06
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.3
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.72
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.9
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.32
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.38
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.13
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.5
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.8
340861,Wellswood,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.9
340861,Wellswood,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
340861,Wellswood,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
340861,Wellswood,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
340861,Wellswood,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
340861,Wellswood,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-65.67
340861,Wellswood,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-53.47
340861,Wellswood,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-80.03
340861,Wellswood,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
340861,Wellswood,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
340861,Wellswood,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
340861,Wellswood,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.36
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.55
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.42
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,57.1
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,89.6
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.5
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.6
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.37
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.67
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.46
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.18
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.35
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.0
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.22
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.26
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.51
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-41.29
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.69
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-52.28
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.3
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.4
340861,Wellswood,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,220.5
340861,Wellswood,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
340861,Wellswood,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
340861,Wellswood,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
340861,Wellswood,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
340861,Wellswood,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
340861,Wellswood,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-76.45
340861,Wellswood,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-64.09
340861,Wellswood,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-80.0
340861,Wellswood,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
340861,Wellswood,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
340861,Wellswood,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
340861,Wellswood,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.25
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.71
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.95
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,60.2
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,93.4
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.3
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.2
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.28
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.62
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.71
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.29
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.03
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.26
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.64
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.88
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.36
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-52.99
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.2
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.3
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.0
340861,Wellswood,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,224.5
340861,Wellswood,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
340861,Wellswood,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
340861,Wellswood,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
340861,Wellswood,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
340861,Wellswood,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
340861,Wellswood,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-74.08
340861,Wellswood,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-58.79
340861,Wellswood,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-81.04
340861,Wellswood,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
340861,Wellswood,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
340861,Wellswood,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
340861,Wellswood,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.73
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.82
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.25
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.0
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,65.1
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,94.8
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.9
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.4
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.77
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.56
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.57
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.05
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.07
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.2
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.4
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.62
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.97
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.3
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.9
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.78
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.17
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.0
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.3
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.7
340861,Wellswood,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,211.3
340861,Wellswood,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
340861,Wellswood,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
340861,Wellswood,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
340861,Wellswood,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
340861,Wellswood,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
340861,Wellswood,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-66.01
340861,Wellswood,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-56.56
340861,Wellswood,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-87.84
340861,Wellswood,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
340861,Wellswood,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
340861,Wellswood,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
340861,Wellswood,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.83
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.81
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.5
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,61.9
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,94.3
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.8
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.17
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.64
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.21
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.97
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.74
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.89
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.59
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.18
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.13
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.22
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.23
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.63
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.8
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.6
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.8
340861,Wellswood,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.2
340861,Wellswood,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,24.7
340861,Wellswood,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
340861,Wellswood,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
340861,Wellswood,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
340861,Wellswood,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
340861,Wellswood,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
340861,Wellswood,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
340861,Wellswood,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-69.46
340861,Wellswood,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-52.84
340861,Wellswood,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-83.72
340861,Wellswood,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
340861,Wellswood,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
340861,Wellswood,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
340861,Wellswood,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.46
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.52
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.76
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,60.5
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,92.5
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.4
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.1
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.59
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.7
