Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.41
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.13
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.4
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.46
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.93
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.53
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.6
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.74
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.57
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.34
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.3
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.3
340861,Wellswood,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.6
340861,Wellswood,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,24.7
340861,Wellswood,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
340861,Wellswood,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
340861,Wellswood,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
340861,Wellswood,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
340861,Wellswood,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
340861,Wellswood,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-74.65
340861,Wellswood,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-56.6
340861,Wellswood,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-86.42
340861,Wellswood,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
340861,Wellswood,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
340861,Wellswood,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
340861,Wellswood,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.62
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.95
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.13
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,52.9
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,89.0
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.8
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.42
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.05
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.62
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.56
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.49
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.83
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.4
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.57
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.62
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.89
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.83
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.54
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.76
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.06
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.1
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.7
340861,Wellswood,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.7
340861,Wellswood,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
340861,Wellswood,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
340861,Wellswood,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
340861,Wellswood,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
340861,Wellswood,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
340861,Wellswood,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
340861,Wellswood,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-69.62
340861,Wellswood,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-55.95
340861,Wellswood,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-83.58
340861,Wellswood,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
340861,Wellswood,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
340861,Wellswood,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
340861,Wellswood,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.9
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.61
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.0
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,62.0
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,94.7
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.5
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.47
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.11
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.76
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.28
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-23.48
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-27.44
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.1
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.5
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.62
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.9
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.93
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.38
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.56
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-37.08
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.23
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.3
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.9
340861,Wellswood,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.3
340861,Wellswood,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
340861,Wellswood,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
340861,Wellswood,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
340861,Wellswood,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
340861,Wellswood,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
340861,Wellswood,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-70.72
340861,Wellswood,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-73.28
340861,Wellswood,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-89.4
340861,Wellswood,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
340861,Wellswood,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
340861,Wellswood,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
340861,Wellswood,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.4
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-24.68
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.52
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.92
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,68.5
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,102.5
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.2
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.9
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.63
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.64
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-21.3
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-26.9
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.2
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.4
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.77
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.78
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.35
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.19
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.37
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-40.27
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.03
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.3
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.2
340861,Wellswood,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.4
340861,Wellswood,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
340861,Wellswood,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
340861,Wellswood,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
340861,Wellswood,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
340861,Wellswood,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
340861,Wellswood,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-72.79
340861,Wellswood,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-77.85
340861,Wellswood,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-84.89
340861,Wellswood,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
340861,Wellswood,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
340861,Wellswood,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
340861,Wellswood,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.96
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.8
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.14
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,60.7
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,99.6
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.7
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.1
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.34
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.59
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.82
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.52
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.31
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.8
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.97
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.64
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.18
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.48
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.19
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-43.04
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.99
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.6
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.6
340861,Wellswood,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.9
340861,Wellswood,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
340861,Wellswood,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
340861,Wellswood,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
340861,Wellswood,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
340861,Wellswood,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
340861,Wellswood,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-72.31
340861,Wellswood,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-74.42
340861,Wellswood,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-84.25
340861,Wellswood,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
340861,Wellswood,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
340861,Wellswood,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
340861,Wellswood,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.43
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-7.83
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.56
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,64.9
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,106.2
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.8
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.2
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.11
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.59
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.28
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.63
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.53
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.0
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.96
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.44
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.12
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.62
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.14
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-36.12
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.4
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.0
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.4
340861,Wellswood,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.0
340861,Wellswood,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
340861,Wellswood,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
340861,Wellswood,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
340861,Wellswood,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-69.18
340861,Wellswood,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-67.17
340861,Wellswood,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-80.25
340861,Wellswood,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
340861,Wellswood,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
340861,Wellswood,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
340861,Wellswood,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-30.28
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.97
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.14
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,78.2
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,126.1
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.5
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.0
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.46
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.94
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.23
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.08
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.43
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.8
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.08
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.89
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.93
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.39
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.86
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.03
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.52
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.7
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.0
340861,Wellswood,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.5
340861,Wellswood,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
340861,Wellswood,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
340861,Wellswood,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
340861,Wellswood,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
340861,Wellswood,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
340861,Wellswood,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-80.83
340861,Wellswood,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-63.97
340861,Wellswood,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-86.61
340861,Wellswood,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
340861,Wellswood,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
340861,Wellswood,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
340861,Wellswood,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.29
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.76
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.75
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,59.0
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,93.2
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.4
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.56
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.57
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.82
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.27
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.27
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.7
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.94
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.59
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.28
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.72
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.04
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.74
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.34
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.5
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.1
340861,Wellswood,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.4
340861,Wellswood,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
340861,Wellswood,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
340861,Wellswood,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
340861,Wellswood,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
