Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
340861,Wellswood,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-75.38
340861,Wellswood,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-59.99
340861,Wellswood,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-80.27
340861,Wellswood,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
340861,Wellswood,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
340861,Wellswood,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
340861,Wellswood,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.28
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.35
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.58
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,61.4
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,96.8
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.4
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.0
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.27
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.56
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.23
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.47
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.03
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.87
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.83
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.05
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.33
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.65
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.09
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.36
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.7
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.2
340861,Wellswood,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.6
340861,Wellswood,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
340861,Wellswood,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
340861,Wellswood,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
340861,Wellswood,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
340861,Wellswood,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-74.36
340861,Wellswood,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-64.1
340861,Wellswood,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-72.59
340861,Wellswood,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
340861,Wellswood,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
340861,Wellswood,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
340861,Wellswood,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.6
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-7.04
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.06
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,64.2
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,106.3
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.0
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.2
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.42
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.96
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.89
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.83
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.67
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.98
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.48
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.63
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.53
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.23
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.34
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.01
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-34.44
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.94
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.8
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.7
340861,Wellswood,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.7
340861,Wellswood,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
340861,Wellswood,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
340861,Wellswood,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
340861,Wellswood,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
340861,Wellswood,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
340861,Wellswood,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-78.27
340861,Wellswood,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-75.83
340861,Wellswood,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-77.41
340861,Wellswood,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
340861,Wellswood,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
340861,Wellswood,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
340861,Wellswood,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.32
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-6.93
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.75
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,49.8
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,89.3
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.8
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.8
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.42
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.94
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.14
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.15
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.81
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.72
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.4
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.38
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.38
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.43
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.34
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.63
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.62
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.96
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.1
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.9
340861,Wellswood,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.5
340861,Wellswood,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
340861,Wellswood,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
340861,Wellswood,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
340861,Wellswood,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
340861,Wellswood,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
340861,Wellswood,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-79.84
340861,Wellswood,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-60.75
340861,Wellswood,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-83.05
340861,Wellswood,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
340861,Wellswood,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
340861,Wellswood,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
340861,Wellswood,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.82
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-7.52
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.38
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,54.1
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,91.2
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.5
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.7
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.47
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.4
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.54
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.04
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.86
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.21
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.84
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.49
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.47
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.84
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.62
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.34
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.0
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.8
340861,Wellswood,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.3
340861,Wellswood,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
340861,Wellswood,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
340861,Wellswood,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
340861,Wellswood,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
340861,Wellswood,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-81.77
340861,Wellswood,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-58.55
340861,Wellswood,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-74.49
340861,Wellswood,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
340861,Wellswood,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
340861,Wellswood,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
340861,Wellswood,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.66
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.66
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.95
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,51.9
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,86.4
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.3
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.4
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.19
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.76
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.23
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.8
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.22
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.8
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.1
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.65
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.8
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.25
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.68
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.8
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.41
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.8
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.6
340861,Wellswood,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.4
340861,Wellswood,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
340861,Wellswood,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
340861,Wellswood,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
340861,Wellswood,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
340861,Wellswood,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
340861,Wellswood,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-77.0
340861,Wellswood,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-61.17
340861,Wellswood,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-79.18
340861,Wellswood,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
340861,Wellswood,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
340861,Wellswood,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
340861,Wellswood,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.06
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.7
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-12.72
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,51.8
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,88.2
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.6
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.6
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.3
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.99
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.43
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.73
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.01
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.4
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.34
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.52
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.9
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.72
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.31
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.19
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.86
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.23
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.4
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.2
340861,Wellswood,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.6
340861,Wellswood,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
340861,Wellswood,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
340861,Wellswood,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
340861,Wellswood,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
340861,Wellswood,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-74.4
340861,Wellswood,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-53.19
340861,Wellswood,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-86.9
340861,Wellswood,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
340861,Wellswood,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
340861,Wellswood,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
340861,Wellswood,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.78
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.4
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.44
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,48.9
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.3
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.0
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.7
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.25
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.58
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.21
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.59
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.6
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.28
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.79
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.85
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.06
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.98
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.33
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.52
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.8
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.0
340861,Wellswood,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.9
340861,Wellswood,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
340861,Wellswood,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
340861,Wellswood,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
340861,Wellswood,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
340861,Wellswood,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
340861,Wellswood,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-77.9
340861,Wellswood,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-60.05
340861,Wellswood,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-79.86
340861,Wellswood,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
340861,Wellswood,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
340861,Wellswood,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
340861,Wellswood,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.66
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.02
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.92
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,45.7
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.4
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.6
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.34
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
