Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.31
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.59
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.09
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.4
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.4
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.79
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.59
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.87
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.34
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.5
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.21
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.5
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.9
340861,Wellswood,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.6
340861,Wellswood,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
340861,Wellswood,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
340861,Wellswood,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
340861,Wellswood,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
340861,Wellswood,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
340861,Wellswood,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-68.01
340861,Wellswood,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-57.32
340861,Wellswood,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-78.25
340861,Wellswood,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
340861,Wellswood,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
340861,Wellswood,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
340861,Wellswood,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.29
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.42
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.97
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,45.9
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.1
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.7
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.6
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.16
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.53
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.13
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.55
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.42
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.21
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.4
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.93
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.96
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.03
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.38
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.06
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.6
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.5
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.1
340861,Wellswood,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.2
340861,Wellswood,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
340861,Wellswood,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
340861,Wellswood,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
340861,Wellswood,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
340861,Wellswood,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
340861,Wellswood,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-65.94
340861,Wellswood,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-58.0
340861,Wellswood,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-81.94
340861,Wellswood,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
340861,Wellswood,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
340861,Wellswood,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
340861,Wellswood,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.94
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-6.81
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.55
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,40.2
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.8
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.6
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.3
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.77
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.48
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.83
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.5
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.61
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.69
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.5
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.47
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.31
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.2
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.26
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.24
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.16
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,86.8
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.6
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.2
340861,Wellswood,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.2
340861,Wellswood,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
340861,Wellswood,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
340861,Wellswood,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
340861,Wellswood,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
340861,Wellswood,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
340861,Wellswood,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
340861,Wellswood,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-67.03
340861,Wellswood,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-60.91
340861,Wellswood,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-80.29
340861,Wellswood,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
340861,Wellswood,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
340861,Wellswood,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
340861,Wellswood,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.75
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.25
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.98
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,38.4
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.4
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.3
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.4
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.82
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.39
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.59
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.38
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.89
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.41
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.27
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.27
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.59
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.53
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.5
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.9
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.9
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.2
340861,Wellswood,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.7
340861,Wellswood,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
340861,Wellswood,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
340861,Wellswood,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
340861,Wellswood,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
340861,Wellswood,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-60.82
340861,Wellswood,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-61.14
340861,Wellswood,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-75.91
340861,Wellswood,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
340861,Wellswood,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
340861,Wellswood,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
340861,Wellswood,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.16
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.45
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.61
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,40.4
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.8
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.8
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.96
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.46
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.93
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.82
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.12
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.0
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.56
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.78
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.97
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.47
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.62
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.09
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.6
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.1
340861,Wellswood,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.0
340861,Wellswood,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
340861,Wellswood,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
340861,Wellswood,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
340861,Wellswood,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-58.81
340861,Wellswood,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-54.49
340861,Wellswood,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-72.09
340861,Wellswood,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
340861,Wellswood,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
340861,Wellswood,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
340861,Wellswood,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.49
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.34
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.33
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,43.4
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.3
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.8
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.2
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.76
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.42
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.58
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.46
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.73
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.22
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.79
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.73
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.02
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.83
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.34
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.5
340861,Wellswood,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.4
340861,Wellswood,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
340861,Wellswood,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
340861,Wellswood,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
340861,Wellswood,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
340861,Wellswood,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-62.57
340861,Wellswood,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-58.27
340861,Wellswood,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-74.58
340861,Wellswood,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
340861,Wellswood,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
340861,Wellswood,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
340861,Wellswood,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.69
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.84
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.17
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.4
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.2
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.7
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.0
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.41
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.49
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.67
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.57
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.19
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.84
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.05
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.55
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.92
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.9
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.09
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.18
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.7
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.9
340861,Wellswood,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.5
340861,Wellswood,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
340861,Wellswood,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
340861,Wellswood,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
340861,Wellswood,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
340861,Wellswood,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
340861,Wellswood,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-63.38
340861,Wellswood,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-58.07
340861,Wellswood,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-73.61
340861,Wellswood,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
340861,Wellswood,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
340861,Wellswood,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
340861,Wellswood,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.51
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.79
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.47
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,32.5
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.4
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.0
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.26
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.58
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.33
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.63
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.5
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.48
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.47
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.07
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.73
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.93
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.75
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.09
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.17
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.5
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.1
340861,Wellswood,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.3
340861,Wellswood,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
