Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
340861,Wellswood,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
340861,Wellswood,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
340861,Wellswood,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
340861,Wellswood,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
340861,Wellswood,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-60.35
340861,Wellswood,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-59.33
340861,Wellswood,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-71.81
340861,Wellswood,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
340861,Wellswood,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
340861,Wellswood,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
340861,Wellswood,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.45
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.07
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.21
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,41.6
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.2
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.7
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.4
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.52
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.48
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.24
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.41
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.35
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.05
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.3
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.81
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.89
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.5
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.97
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-37.94
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.5
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.9
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.1
340861,Wellswood,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,200.4
340861,Wellswood,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
340861,Wellswood,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
340861,Wellswood,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
340861,Wellswood,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
340861,Wellswood,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
340861,Wellswood,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-64.92
340861,Wellswood,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-73.35
340861,Wellswood,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-77.39
340861,Wellswood,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
340861,Wellswood,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
340861,Wellswood,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
340861,Wellswood,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.93
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.09
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.94
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,51.4
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.8
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.9
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.2
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.69
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.9
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.35
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.86
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.97
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.94
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.7
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.78
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.53
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.26
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.5
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.1
340861,Wellswood,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.5
340861,Wellswood,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
340861,Wellswood,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
340861,Wellswood,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
340861,Wellswood,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
340861,Wellswood,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-62.8
340861,Wellswood,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-56.68
340861,Wellswood,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-64.34
340861,Wellswood,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
340861,Wellswood,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
340861,Wellswood,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
340861,Wellswood,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.17
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.64
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.95
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,44.5
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.7
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.5
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.58
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.57
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.38
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.85
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.84
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.03
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.88
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.7
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.77
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.06
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.49
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.7
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.8
340861,Wellswood,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.5
340861,Wellswood,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
340861,Wellswood,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
340861,Wellswood,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
340861,Wellswood,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
340861,Wellswood,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-63.55
340861,Wellswood,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-56.09
340861,Wellswood,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-63.58
340861,Wellswood,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
340861,Wellswood,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
340861,Wellswood,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
340861,Wellswood,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.4
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.78
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.08
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,49.2
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,81.3
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.2
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.3
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.28
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.47
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.04
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.26
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.97
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.0
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.78
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.71
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.9
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.34
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.43
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.55
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
340861,Wellswood,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.2
340861,Wellswood,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
340861,Wellswood,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
340861,Wellswood,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
340861,Wellswood,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
340861,Wellswood,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-62.05
340861,Wellswood,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-59.61
340861,Wellswood,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-67.81
340861,Wellswood,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
340861,Wellswood,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
340861,Wellswood,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
340861,Wellswood,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.82
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.34
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,45.0
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.0
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.3
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.53
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.81
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-23.9
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.85
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.6
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.9
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.06
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.6
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.56
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.69
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.05
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.0
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.2
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.0
340861,Wellswood,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.0
340861,Wellswood,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
340861,Wellswood,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
340861,Wellswood,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
340861,Wellswood,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-72.58
340861,Wellswood,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-71.02
340861,Wellswood,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-75.1
340861,Wellswood,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
340861,Wellswood,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
340861,Wellswood,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
340861,Wellswood,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.96
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.13
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.09
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,47.2
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.5
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.6
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.88
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.15
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.45
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-33.32
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.9
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.8
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.6
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.75
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.36
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.32
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.24
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.36
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.47
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.7
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.4
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.6
340861,Wellswood,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.0
340861,Wellswood,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
340861,Wellswood,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
340861,Wellswood,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
340861,Wellswood,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
340861,Wellswood,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-75.4
340861,Wellswood,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-70.38
340861,Wellswood,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-85.85
340861,Wellswood,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
340861,Wellswood,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
340861,Wellswood,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
340861,Wellswood,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.85
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.92
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.75
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,48.6
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.1
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.2
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.8
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.49
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.98
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.01
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.27
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.85
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.1
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.25
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.24
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.28
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.86
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.65
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.0
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.7
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.9
340861,Wellswood,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.2
340861,Wellswood,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
340861,Wellswood,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
340861,Wellswood,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
340861,Wellswood,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
340861,Wellswood,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
340861,Wellswood,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-75.19
340861,Wellswood,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-69.66
340861,Wellswood,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-73.92
340861,Wellswood,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
340861,Wellswood,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
340861,Wellswood,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
340861,Wellswood,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.76
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.38
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.85
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,52.7
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,82.2
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.2
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.58
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.05
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
