Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.77
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.21
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.9
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.03
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.1
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.38
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.95
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.48
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.57
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.84
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.0
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.3
340861,Wellswood,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.4
340861,Wellswood,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
340861,Wellswood,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
340861,Wellswood,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
340861,Wellswood,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
340861,Wellswood,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
340861,Wellswood,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
340861,Wellswood,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-79.29
340861,Wellswood,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-68.92
340861,Wellswood,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-75.06
340861,Wellswood,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
340861,Wellswood,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
340861,Wellswood,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
340861,Wellswood,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.89
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.37
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.45
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,47.3
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.9
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.1
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.7
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.87
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.22
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.8
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.85
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.27
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.72
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.58
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.73
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.89
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.65
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.58
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.5
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
340861,Wellswood,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.6
340861,Wellswood,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
340861,Wellswood,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
340861,Wellswood,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
340861,Wellswood,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
340861,Wellswood,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
340861,Wellswood,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
340861,Wellswood,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-78.53
340861,Wellswood,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-69.41
340861,Wellswood,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-74.29
340861,Wellswood,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
340861,Wellswood,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
340861,Wellswood,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
340861,Wellswood,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.89
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.31
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.26
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.9
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.9
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.6
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.48
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.16
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.43
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.14
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.17
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.51
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.12
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.05
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.04
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.2
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.1
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.3
340861,Wellswood,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.1
340861,Wellswood,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
340861,Wellswood,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
340861,Wellswood,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
340861,Wellswood,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-65.54
340861,Wellswood,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-68.85
340861,Wellswood,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-66.08
340861,Wellswood,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
340861,Wellswood,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
340861,Wellswood,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
340861,Wellswood,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.98
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.27
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.86
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.6
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.5
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.8
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.6
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.85
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.58
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.69
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.91
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.84
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.89
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.79
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.64
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.59
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.0
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.15
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.8
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.1
340861,Wellswood,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.4
340861,Wellswood,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
340861,Wellswood,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
340861,Wellswood,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
340861,Wellswood,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
340861,Wellswood,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
340861,Wellswood,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
340861,Wellswood,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-65.28
340861,Wellswood,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-55.8
340861,Wellswood,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-68.06
340861,Wellswood,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
340861,Wellswood,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
340861,Wellswood,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
340861,Wellswood,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.96
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.22
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.19
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,31.6
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.2
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.7
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.4
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.91
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.4
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.16
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.26
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.68
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.68
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.09
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.89
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.86
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.84
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.1
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
340861,Wellswood,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.8
340861,Wellswood,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
340861,Wellswood,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
340861,Wellswood,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
340861,Wellswood,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
340861,Wellswood,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-66.21
340861,Wellswood,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-63.96
340861,Wellswood,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-62.62
340861,Wellswood,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
340861,Wellswood,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
340861,Wellswood,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
340861,Wellswood,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.06
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.28
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.46
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,34.1
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.0
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.8
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.03
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.73
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.82
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.12
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.72
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.35
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.64
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.25
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.95
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.18
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.1
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.49
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.6
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.9
340861,Wellswood,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.5
340861,Wellswood,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
340861,Wellswood,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
340861,Wellswood,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
340861,Wellswood,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
340861,Wellswood,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-84.0
340861,Wellswood,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-71.71
340861,Wellswood,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-71.99
340861,Wellswood,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
340861,Wellswood,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
340861,Wellswood,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
340861,Wellswood,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.91
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.68
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.88
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.3
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.2
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.8
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.43
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.13
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.52
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.23
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.33
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.93
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.29
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.2
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.73
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.01
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.34
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.18
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.0
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.8
340861,Wellswood,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,201.6
340861,Wellswood,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
340861,Wellswood,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
340861,Wellswood,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
340861,Wellswood,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
340861,Wellswood,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-81.68
340861,Wellswood,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-73.1
340861,Wellswood,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-74.98
340861,Wellswood,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
340861,Wellswood,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.3
340861,Wellswood,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
340861,Wellswood,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.73
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.73
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.77
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,48.7
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.8
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.7
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.67
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.87
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.18
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.73
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.86
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.97
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.79
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.2
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.07
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.46
