Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.31
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-53.43
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,95.2
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.4
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
340861,Wellswood,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,224.6
340861,Wellswood,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
340861,Wellswood,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
340861,Wellswood,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
340861,Wellswood,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
340861,Wellswood,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
340861,Wellswood,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-83.19
340861,Wellswood,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-59.95
340861,Wellswood,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-84.0
340861,Wellswood,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
340861,Wellswood,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
340861,Wellswood,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
340861,Wellswood,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.75
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.88
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.94
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,43.5
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.9
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.8
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.63
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.86
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.9
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.83
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.5
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.72
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.02
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.26
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.9
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.7
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.83
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.47
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.17
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.8
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.5
340861,Wellswood,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.3
340861,Wellswood,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
340861,Wellswood,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
340861,Wellswood,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
340861,Wellswood,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
340861,Wellswood,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-80.45
340861,Wellswood,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-53.98
340861,Wellswood,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-77.53
340861,Wellswood,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
340861,Wellswood,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
340861,Wellswood,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
340861,Wellswood,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.83
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.48
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.52
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,32.7
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.0
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.9
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.2
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.9
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.5
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.87
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.54
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.17
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.63
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.9
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.87
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.79
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.84
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.02
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.2
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.9
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.0
340861,Wellswood,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.0
340861,Wellswood,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
340861,Wellswood,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
340861,Wellswood,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
340861,Wellswood,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
340861,Wellswood,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
340861,Wellswood,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-72.6
340861,Wellswood,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-62.8
340861,Wellswood,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-85.38
340861,Wellswood,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
340861,Wellswood,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
340861,Wellswood,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
340861,Wellswood,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.13
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.8
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.35
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,48.6
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.3
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.0
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.67
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.7
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.83
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.38
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.8
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.83
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.69
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.42
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.2
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.29
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-35.36
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.74
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.3
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.0
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.2
340861,Wellswood,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,217.9
340861,Wellswood,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
340861,Wellswood,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
340861,Wellswood,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
340861,Wellswood,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
340861,Wellswood,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
340861,Wellswood,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-81.31
340861,Wellswood,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-76.44
340861,Wellswood,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-88.21
340861,Wellswood,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
340861,Wellswood,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
340861,Wellswood,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
340861,Wellswood,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.88
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.18
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.29
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,61.1
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,91.3
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.7
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.4
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.27
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.69
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.15
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.72
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.4
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.24
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.56
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.09
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.2
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-36.98
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-53.38
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.4
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.4
340861,Wellswood,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,223.7
340861,Wellswood,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,23.7
340861,Wellswood,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
340861,Wellswood,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
340861,Wellswood,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
340861,Wellswood,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
340861,Wellswood,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340861,Wellswood,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-85.48
340861,Wellswood,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-68.88
340861,Wellswood,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-82.24
340861,Wellswood,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
340861,Wellswood,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
340861,Wellswood,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
340861,Wellswood,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.45
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.2
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.73
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,53.1
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.4
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.4
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.5
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.4
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.02
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.55
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.57
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.01
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.5
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.7
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.93
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.28
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-36.35
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-56.67
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,84.6
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.8
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.9
340861,Wellswood,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,237.8
340861,Wellswood,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
340861,Wellswood,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
340861,Wellswood,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
340861,Wellswood,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
340861,Wellswood,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
340861,Wellswood,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-78.02
340861,Wellswood,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-64.08
340861,Wellswood,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-82.04
340861,Wellswood,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
340861,Wellswood,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
340861,Wellswood,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
340861,Wellswood,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.2
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.05
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.28
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,43.3
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.8
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.5
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.34
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.38
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.36
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.12
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.3
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.72
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.86
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.39
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.0
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.38
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.12
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,91.9
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.4
340861,Wellswood,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,215.5
340861,Wellswood,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
340861,Wellswood,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
340861,Wellswood,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
340861,Wellswood,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
340861,Wellswood,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
340861,Wellswood,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
340861,Wellswood,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-61.57
340861,Wellswood,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-66.07
340861,Wellswood,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-80.2
340861,Wellswood,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
340861,Wellswood,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
340861,Wellswood,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
340861,Wellswood,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.5
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.31
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.57
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,41.6
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.7
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.0
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.76
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.59
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.39
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.69
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.7
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-20.19
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.73
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.15
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.31
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-53.79
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,97.1
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.6
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.9
340861,Wellswood,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,224.9
340861,Wellswood,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
340861,Wellswood,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
340861,Wellswood,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
340861,Wellswood,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
340861,Wellswood,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-69.19
340861,Wellswood,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-67.08
340861,Wellswood,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-83.1
340861,Wellswood,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
340861,Wellswood,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
340861,Wellswood,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
340861,Wellswood,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.69
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.32
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.34
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,38.5
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.4
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.4
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
