Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.07
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.48
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.19
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.34
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.47
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.73
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.84
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.99
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.91
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-55.1
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,101.7
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.4
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.0
340861,Wellswood,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,231.3
340861,Wellswood,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
340861,Wellswood,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
340861,Wellswood,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
340861,Wellswood,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
340861,Wellswood,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
340861,Wellswood,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-64.89
340861,Wellswood,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-70.32
340861,Wellswood,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-85.99
340861,Wellswood,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
340861,Wellswood,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
340861,Wellswood,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
340861,Wellswood,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.62
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.15
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.34
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,44.1
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.6
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.9
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.8
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.64
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.28
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.08
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.61
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.59
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.04
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.5
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.64
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.98
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-53.31
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,105.7
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.7
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.2
340861,Wellswood,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,223.6
340861,Wellswood,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
340861,Wellswood,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
340861,Wellswood,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
340861,Wellswood,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
340861,Wellswood,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
340861,Wellswood,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-68.16
340861,Wellswood,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-61.75
340861,Wellswood,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-79.11
340861,Wellswood,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
340861,Wellswood,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
340861,Wellswood,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
340861,Wellswood,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.53
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.81
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.16
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,47.9
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.4
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.1
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.74
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.35
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.3
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.18
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.42
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.14
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.62
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.94
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.57
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.47
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-56.58
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,106.2
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.7
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.5
340861,Wellswood,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,237.4
340861,Wellswood,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
340861,Wellswood,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
340861,Wellswood,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
340861,Wellswood,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
340861,Wellswood,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
340861,Wellswood,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
340861,Wellswood,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-73.15
340861,Wellswood,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-67.56
340861,Wellswood,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-82.91
340861,Wellswood,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
340861,Wellswood,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
340861,Wellswood,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
340861,Wellswood,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.21
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.3
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.05
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,47.2
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.9
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.0
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.39
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.11
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.88
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.81
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.45
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.55
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.69
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.68
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.07
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.06
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-55.62
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,102.9
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.3
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.7
340861,Wellswood,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,233.6
340861,Wellswood,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
340861,Wellswood,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
340861,Wellswood,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
340861,Wellswood,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
340861,Wellswood,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
340861,Wellswood,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
340861,Wellswood,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
340861,Wellswood,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-71.13
340861,Wellswood,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-73.28
340861,Wellswood,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-84.53
340861,Wellswood,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
340861,Wellswood,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
340861,Wellswood,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
340861,Wellswood,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.68
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.44
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.51
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,54.5
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,82.1
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.6
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.2
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.26
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.93
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.85
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.46
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.36
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.23
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.66
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.91
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-56.14
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,104.5
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.9
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.2
340861,Wellswood,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,235.4
340861,Wellswood,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
340861,Wellswood,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
340861,Wellswood,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
340861,Wellswood,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
340861,Wellswood,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-79.32
340861,Wellswood,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-59.95
340861,Wellswood,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-80.05
340861,Wellswood,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
340861,Wellswood,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
340861,Wellswood,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
340861,Wellswood,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.14
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.54
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.12
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,39.3
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.3
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.0
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.69
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.04
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.41
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.73
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.12
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.04
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.04
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.9
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.72
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.01
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-53.74
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,105.1
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.5
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.0
340861,Wellswood,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,226.0
340861,Wellswood,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
340861,Wellswood,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
340861,Wellswood,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
340861,Wellswood,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
340861,Wellswood,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
340861,Wellswood,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
340861,Wellswood,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-70.29
340861,Wellswood,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-55.79
340861,Wellswood,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-85.0
340861,Wellswood,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
340861,Wellswood,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
340861,Wellswood,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
340861,Wellswood,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.31
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.37
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.35
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,47.2
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.7
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.1
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.6
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.6
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.39
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.48
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.7
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.83
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-23.5
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.7
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.93
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.9
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.02
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.88
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.84
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.85
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.66
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,99.5
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.0
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
340861,Wellswood,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,216.9
340861,Wellswood,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
340861,Wellswood,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
340861,Wellswood,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
340861,Wellswood,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
340861,Wellswood,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
340861,Wellswood,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-78.41
340861,Wellswood,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-56.35
340861,Wellswood,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-83.17
340861,Wellswood,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
340861,Wellswood,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
340861,Wellswood,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
340861,Wellswood,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.8
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.46
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.19
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,49.9
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,82.5
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.2
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.39
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.07
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.12
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.36
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.72
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-24.0
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.12
340861,Wellswood,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.86
