Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.99
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.27
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,42.3
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.7
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.0
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.6
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.78
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.38
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.15
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.58
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.79
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.59
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.82
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.54
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.53
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.99
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.67
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-53.63
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,110.3
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.5
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.8
340861,Wellswood,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,224.5
340861,Wellswood,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,21.7
340861,Wellswood,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
340861,Wellswood,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
340861,Wellswood,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
340861,Wellswood,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
340861,Wellswood,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
340861,Wellswood,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
340861,Wellswood,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
340861,Wellswood,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-64.02
340861,Wellswood,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-67.28
340861,Wellswood,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-84.59
340861,Wellswood,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
340861,Wellswood,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
340861,Wellswood,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
340861,Wellswood,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.01
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.44
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.45
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,26.4
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.7
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.0
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.31
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.48
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.24
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.61
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.29
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.06
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.94
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.89
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.77
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.26
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-52.18
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,115.2
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.8
340861,Wellswood,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,218.5
340861,Wellswood,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
340861,Wellswood,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
340861,Wellswood,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
340861,Wellswood,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
340861,Wellswood,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
340861,Wellswood,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.79
340861,Wellswood,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-70.42
340861,Wellswood,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-81.53
340861,Wellswood,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
340861,Wellswood,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
340861,Wellswood,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
340861,Wellswood,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.51
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-7.19
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.22
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,39.0
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.8
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.4
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.0
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.71
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.42
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.48
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.62
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.16
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.44
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.52
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.0
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.31
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.19
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.74
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.36
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,103.5
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.5
340861,Wellswood,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,215.5
340861,Wellswood,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
340861,Wellswood,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
340861,Wellswood,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
340861,Wellswood,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
340861,Wellswood,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-58.9
340861,Wellswood,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-78.86
340861,Wellswood,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-76.16
340861,Wellswood,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
340861,Wellswood,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
340861,Wellswood,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
340861,Wellswood,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.92
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.52
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.46
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.6
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.2
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.2
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.11
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.02
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.95
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.82
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.81
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.17
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.1
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.1
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.28
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.96
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.59
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,85.3
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
340861,Wellswood,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.1
340861,Wellswood,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
340861,Wellswood,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
340861,Wellswood,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
340861,Wellswood,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
340861,Wellswood,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
340861,Wellswood,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-59.18
340861,Wellswood,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-66.78
340861,Wellswood,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-75.27
340861,Wellswood,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
340861,Wellswood,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
340861,Wellswood,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
340861,Wellswood,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.87
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.12
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.8
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.5
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.1
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.9
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.37
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.62
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.11
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.88
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.35
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.25
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.52
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.53
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.12
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.51
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.46
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.14
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
340861,Wellswood,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.4
340861,Wellswood,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
340861,Wellswood,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
340861,Wellswood,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
340861,Wellswood,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
340861,Wellswood,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
340861,Wellswood,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
340861,Wellswood,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
340861,Wellswood,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-56.87
340861,Wellswood,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-54.42
340861,Wellswood,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-70.48
340861,Wellswood,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
340861,Wellswood,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
340861,Wellswood,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
340861,Wellswood,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.93
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.44
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.76
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,16.2
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.3
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.6
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.2
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.56
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.99
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.65
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.3
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.25
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.07
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.49
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.8
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.06
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.53
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.77
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.65
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,85.1
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
340861,Wellswood,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.9
340861,Wellswood,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
340861,Wellswood,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
340861,Wellswood,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
340861,Wellswood,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
340861,Wellswood,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
340861,Wellswood,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
340861,Wellswood,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.4
340861,Wellswood,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-54.55
340861,Wellswood,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-72.9
340861,Wellswood,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
340861,Wellswood,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
340861,Wellswood,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
340861,Wellswood,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.41
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.76
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.78
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.2
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.4
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.9
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.0
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.14
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.72
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.75
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.53
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.25
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.38
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.39
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.02
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.87
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.82
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.97
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.47
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
340861,Wellswood,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.8
340861,Wellswood,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
340861,Wellswood,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
340861,Wellswood,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
340861,Wellswood,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
340861,Wellswood,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
340861,Wellswood,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
340861,Wellswood,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
340861,Wellswood,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
340861,Wellswood,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.36
340861,Wellswood,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-48.1
340861,Wellswood,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-60.43
340861,Wellswood,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
340861,Wellswood,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
340861,Wellswood,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
340861,Wellswood,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.46
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.92
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.67
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,14.9
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.7
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.7
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.47
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.66
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.26
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.6
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
