Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.37
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.78
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.2
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.21
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.43
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.93
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.29
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
340861,Wellswood,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.3
340861,Wellswood,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
340861,Wellswood,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
340861,Wellswood,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
340861,Wellswood,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
340861,Wellswood,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
340861,Wellswood,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.12
340861,Wellswood,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-43.45
340861,Wellswood,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-50.1
340861,Wellswood,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
340861,Wellswood,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
340861,Wellswood,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
340861,Wellswood,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.75
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.18
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.64
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,17.1
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.2
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.0
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.73
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.03
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.39
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.21
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.78
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.93
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.28
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.13
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.14
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.3
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.94
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.56
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
340861,Wellswood,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.7
340861,Wellswood,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
340861,Wellswood,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
340861,Wellswood,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
340861,Wellswood,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
340861,Wellswood,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
340861,Wellswood,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
340861,Wellswood,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.6
340861,Wellswood,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.4
340861,Wellswood,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-53.15
340861,Wellswood,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
340861,Wellswood,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
340861,Wellswood,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
340861,Wellswood,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.82
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.36
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.16
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,14.6
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.4
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.2
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.59
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.31
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.5
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.99
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.04
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.28
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.59
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.98
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.83
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.39
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
340861,Wellswood,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.0
340861,Wellswood,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
340861,Wellswood,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
340861,Wellswood,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
340861,Wellswood,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
340861,Wellswood,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
340861,Wellswood,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.39
340861,Wellswood,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.62
340861,Wellswood,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-52.41
340861,Wellswood,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
340861,Wellswood,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
340861,Wellswood,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
340861,Wellswood,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.86
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.68
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.45
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,17.0
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.2
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.1
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.85
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.1
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.32
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.53
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.13
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.47
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.08
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.91
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.64
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.02
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.79
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
340861,Wellswood,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.9
340861,Wellswood,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
340861,Wellswood,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
340861,Wellswood,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
340861,Wellswood,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
340861,Wellswood,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
340861,Wellswood,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.9
340861,Wellswood,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.4
340861,Wellswood,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-50.14
340861,Wellswood,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
340861,Wellswood,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
340861,Wellswood,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
340861,Wellswood,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.24
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.63
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.36
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,14.9
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.3
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.8
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.69
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.68
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.91
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.04
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.1
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.34
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.52
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.2
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.05
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.63
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.16
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.01
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
340861,Wellswood,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.7
340861,Wellswood,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
340861,Wellswood,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
340861,Wellswood,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
340861,Wellswood,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
340861,Wellswood,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
340861,Wellswood,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
340861,Wellswood,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.8
340861,Wellswood,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-40.8
340861,Wellswood,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-54.23
340861,Wellswood,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
340861,Wellswood,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
340861,Wellswood,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
340861,Wellswood,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.0
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.19
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.69
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,15.9
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.9
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.3
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.41
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.51
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.3
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.54
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.5
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.58
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.54
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.29
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.69
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.55
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.17
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
340861,Wellswood,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.7
340861,Wellswood,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
340861,Wellswood,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
340861,Wellswood,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
340861,Wellswood,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
340861,Wellswood,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
340861,Wellswood,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.9
340861,Wellswood,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.09
340861,Wellswood,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-53.21
340861,Wellswood,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
340861,Wellswood,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
340861,Wellswood,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
340861,Wellswood,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.34
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.21
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.76
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,15.0
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.9
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.2
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.44
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.24
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.83
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.32
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.16
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.72
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.65
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.9
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.42
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.63
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.53
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
340861,Wellswood,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.4
340861,Wellswood,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
340861,Wellswood,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
340861,Wellswood,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
340861,Wellswood,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
340861,Wellswood,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
340861,Wellswood,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.33
340861,Wellswood,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.88
340861,Wellswood,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-52.65
340861,Wellswood,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
340861,Wellswood,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
340861,Wellswood,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
340861,Wellswood,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.3
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.48
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.59
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,15.1
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.6
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.5
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.37
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.98
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.17
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.82
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.38
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.27
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.71
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.72
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.33
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.65
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.93
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
340861,Wellswood,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.8
340861,Wellswood,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
340861,Wellswood,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
340861,Wellswood,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
340861,Wellswood,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
340861,Wellswood,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
340861,Wellswood,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.16
340861,Wellswood,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.99
340861,Wellswood,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-51.4
340861,Wellswood,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
340861,Wellswood,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
