Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
340861,Wellswood,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.98
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.35
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.2
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,16.8
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.5
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.1
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.6
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.13
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.75
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.5
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.67
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.88
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.8
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.85
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.88
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.14
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.53
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
340861,Wellswood,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
340861,Wellswood,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
340861,Wellswood,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
340861,Wellswood,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
340861,Wellswood,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
340861,Wellswood,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
340861,Wellswood,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.82
340861,Wellswood,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.8
340861,Wellswood,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-50.34
340861,Wellswood,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
340861,Wellswood,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
340861,Wellswood,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
340861,Wellswood,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.4
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.72
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.98
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,15.2
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.8
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.4
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.51
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.75
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.57
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.75
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.92
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.44
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.96
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.42
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.82
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.18
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.1
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.25
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
340861,Wellswood,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.2
340861,Wellswood,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
340861,Wellswood,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
340861,Wellswood,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
340861,Wellswood,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
340861,Wellswood,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
340861,Wellswood,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.4
340861,Wellswood,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.4
340861,Wellswood,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-46.28
340861,Wellswood,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
340861,Wellswood,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
340861,Wellswood,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
340861,Wellswood,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.48
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.74
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.28
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,15.5
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.6
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.4
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.39
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.94
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.44
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.39
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.13
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.26
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.08
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.81
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.63
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.9
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.9
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
340861,Wellswood,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.2
340861,Wellswood,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
340861,Wellswood,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
340861,Wellswood,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
340861,Wellswood,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
340861,Wellswood,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
340861,Wellswood,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
340861,Wellswood,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.49
340861,Wellswood,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.51
340861,Wellswood,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-52.92
340861,Wellswood,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
340861,Wellswood,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
340861,Wellswood,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
340861,Wellswood,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.31
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.5
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.16
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,13.6
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.5
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.6
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.92
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.39
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.84
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.28
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.17
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.2
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.75
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.68
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.17
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.14
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.25
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
340861,Wellswood,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.2
340861,Wellswood,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
340861,Wellswood,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
340861,Wellswood,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
340861,Wellswood,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
340861,Wellswood,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
340861,Wellswood,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
340861,Wellswood,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-44.17
340861,Wellswood,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.63
340861,Wellswood,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-53.82
340861,Wellswood,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
340861,Wellswood,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
340861,Wellswood,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
340861,Wellswood,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.19
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.3
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.1
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,16.9
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.0
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.7
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.6
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.34
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.1
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.58
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.04
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.06
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.51
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.24
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.54
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.03
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.94
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.72
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
340861,Wellswood,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.6
340861,Wellswood,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
340861,Wellswood,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
340861,Wellswood,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
340861,Wellswood,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
340861,Wellswood,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
340861,Wellswood,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
340861,Wellswood,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.53
340861,Wellswood,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.72
340861,Wellswood,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-51.49
340861,Wellswood,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
340861,Wellswood,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
340861,Wellswood,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
340861,Wellswood,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.01
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.33
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.5
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,15.4
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.4
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.8
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.4
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.15
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.85
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.05
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.66
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.27
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.72
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.86
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.22
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.39
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.71
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.18
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
340861,Wellswood,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
340861,Wellswood,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
340861,Wellswood,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
340861,Wellswood,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
340861,Wellswood,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
340861,Wellswood,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
340861,Wellswood,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
340861,Wellswood,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.67
340861,Wellswood,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.99
340861,Wellswood,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-51.49
340861,Wellswood,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
340861,Wellswood,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
340861,Wellswood,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
340861,Wellswood,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.84
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.42
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.66
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,11.4
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.9
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.1
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.4
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.15
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.73
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.41
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.05
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.53
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.81
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.96
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.74
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.62
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.01
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.0
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
340861,Wellswood,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
340861,Wellswood,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
340861,Wellswood,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
340861,Wellswood,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
340861,Wellswood,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
340861,Wellswood,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
340861,Wellswood,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.77
340861,Wellswood,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.2
340861,Wellswood,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-52.24
340861,Wellswood,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
340861,Wellswood,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
340861,Wellswood,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
340861,Wellswood,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.72
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.43
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.35
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,10.5
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.5
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.1
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.2
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.49
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
