Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.84
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.48
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.58
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.95
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.58
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.63
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.81
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.3
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.8
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
340861,Wellswood,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
340861,Wellswood,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
340861,Wellswood,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
340861,Wellswood,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
340861,Wellswood,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
340861,Wellswood,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
340861,Wellswood,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.44
340861,Wellswood,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.3
340861,Wellswood,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-48.75
340861,Wellswood,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
340861,Wellswood,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
340861,Wellswood,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
340861,Wellswood,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.75
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.46
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.15
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,15.2
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.6
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.5
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.47
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.36
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.61
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.33
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.88
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.33
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.89
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.66
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.55
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.74
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
340861,Wellswood,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
340861,Wellswood,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
340861,Wellswood,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
340861,Wellswood,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
340861,Wellswood,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
340861,Wellswood,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
340861,Wellswood,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
340861,Wellswood,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
340861,Wellswood,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
340861,Wellswood,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.78
340861,Wellswood,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.45
340861,Wellswood,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-54.45
340861,Wellswood,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
340861,Wellswood,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
340861,Wellswood,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
340861,Wellswood,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.16
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.54
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.3
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,13.7
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.0
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.4
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.74
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.75
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.66
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.43
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.28
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.16
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.81
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.81
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.39
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.56
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
340861,Wellswood,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
340861,Wellswood,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
340861,Wellswood,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
340861,Wellswood,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
340861,Wellswood,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
340861,Wellswood,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
340861,Wellswood,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
340861,Wellswood,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
340861,Wellswood,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
340861,Wellswood,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.11
340861,Wellswood,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.51
340861,Wellswood,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-50.43
340861,Wellswood,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
340861,Wellswood,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
340861,Wellswood,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
340861,Wellswood,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.32
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.61
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.45
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,13.6
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.5
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.7
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.13
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.58
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.41
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.57
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.69
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.75
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.8
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.74
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.81
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.76
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.82
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
340861,Wellswood,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
340861,Wellswood,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,21.7
340861,Wellswood,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
340861,Wellswood,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
340861,Wellswood,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
340861,Wellswood,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
340861,Wellswood,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
340861,Wellswood,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
340861,Wellswood,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
340861,Wellswood,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
340861,Wellswood,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.39
340861,Wellswood,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.34
340861,Wellswood,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-43.09
340861,Wellswood,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
340861,Wellswood,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
340861,Wellswood,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
340861,Wellswood,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.3
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.48
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.84
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,14.1
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.4
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.3
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.4
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.14
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.03
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.5
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.65
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.32
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.89
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.07
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.85
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.73
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.05
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
340861,Wellswood,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
340861,Wellswood,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
340861,Wellswood,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
340861,Wellswood,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
340861,Wellswood,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
340861,Wellswood,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
340861,Wellswood,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
340861,Wellswood,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.6
340861,Wellswood,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.26
340861,Wellswood,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-44.92
340861,Wellswood,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
340861,Wellswood,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
340861,Wellswood,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
340861,Wellswood,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.39
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.45
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.76
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,16.8
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.9
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.3
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.0
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.73
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.91
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.37
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.14
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.76
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.79
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.49
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.45
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.89
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.05
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.96
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
340861,Wellswood,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
340861,Wellswood,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
340861,Wellswood,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
340861,Wellswood,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
340861,Wellswood,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
340861,Wellswood,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
340861,Wellswood,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.05
340861,Wellswood,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.44
340861,Wellswood,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-48.69
340861,Wellswood,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
340861,Wellswood,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
340861,Wellswood,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
340861,Wellswood,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.93
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.35
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.52
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,17.1
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.9
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.8
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.6
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.15
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.75
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.58
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.25
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.16
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.48
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.04
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.84
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.43
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.86
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.96
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
340861,Wellswood,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
340861,Wellswood,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
340861,Wellswood,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
340861,Wellswood,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
340861,Wellswood,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
340861,Wellswood,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.51
340861,Wellswood,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.28
340861,Wellswood,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-49.87
340861,Wellswood,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
340861,Wellswood,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
340861,Wellswood,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
340861,Wellswood,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.09
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.36
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.42
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,13.5
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.8
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.7
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.13
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.95
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.64
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.57
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.96
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.97
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.14
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.56
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.3
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.19
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.24
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
340861,Wellswood,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
340861,Wellswood,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
340861,Wellswood,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
340861,Wellswood,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
340861,Wellswood,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
