Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
340861,Wellswood,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.08
340861,Wellswood,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.24
340861,Wellswood,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-51.5
340861,Wellswood,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
340861,Wellswood,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
340861,Wellswood,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
340861,Wellswood,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.32
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.34
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.89
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.4
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.5
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.5
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.13
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.71
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.6
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.89
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.2
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.9
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.64
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.1
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.66
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.07
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.89
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
340861,Wellswood,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
340861,Wellswood,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
340861,Wellswood,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
340861,Wellswood,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
340861,Wellswood,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
340861,Wellswood,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.56
340861,Wellswood,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.68
340861,Wellswood,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-46.42
340861,Wellswood,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
340861,Wellswood,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
340861,Wellswood,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
340861,Wellswood,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.25
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.3
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.46
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,16.8
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.4
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.7
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.3
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.14
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.48
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.94
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.72
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.95
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.13
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.08
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.56
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.11
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.18
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.04
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
340861,Wellswood,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
340861,Wellswood,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
340861,Wellswood,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
340861,Wellswood,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
340861,Wellswood,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
340861,Wellswood,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
340861,Wellswood,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.51
340861,Wellswood,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.8
340861,Wellswood,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-51.37
340861,Wellswood,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
340861,Wellswood,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
340861,Wellswood,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
340861,Wellswood,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.22
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.35
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.45
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,19.0
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.2
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.8
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.3
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.81
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.46
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.9
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.98
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.68
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.56
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.34
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.2
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.9
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.35
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
340861,Wellswood,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
340861,Wellswood,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
340861,Wellswood,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
340861,Wellswood,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
340861,Wellswood,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
340861,Wellswood,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.68
340861,Wellswood,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.55
340861,Wellswood,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-56.46
340861,Wellswood,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
340861,Wellswood,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
340861,Wellswood,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
340861,Wellswood,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.39
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.41
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.55
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,16.4
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.8
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.1
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.8
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.14
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.56
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.67
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.37
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.63
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.88
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.67
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.24
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.08
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.57
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.2
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
340861,Wellswood,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
340861,Wellswood,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
340861,Wellswood,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
340861,Wellswood,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
340861,Wellswood,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
340861,Wellswood,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.11
340861,Wellswood,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.62
340861,Wellswood,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-54.04
340861,Wellswood,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
340861,Wellswood,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
340861,Wellswood,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
340861,Wellswood,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.08
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.53
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.94
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,18.4
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.9
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.6
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.9
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.35
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.51
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.05
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.57
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.4
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.16
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.13
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.51
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.13
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.64
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
340861,Wellswood,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
340861,Wellswood,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
340861,Wellswood,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
340861,Wellswood,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
340861,Wellswood,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
340861,Wellswood,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
340861,Wellswood,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
340861,Wellswood,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.62
340861,Wellswood,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.26
340861,Wellswood,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-55.71
340861,Wellswood,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
340861,Wellswood,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
340861,Wellswood,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
340861,Wellswood,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.97
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.49
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.18
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,16.7
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.4
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.8
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.15
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.44
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.27
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.47
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.46
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.03
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.09
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.74
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.15
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.97
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.91
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
340861,Wellswood,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
340861,Wellswood,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
340861,Wellswood,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
340861,Wellswood,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
340861,Wellswood,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
340861,Wellswood,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
340861,Wellswood,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.51
340861,Wellswood,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.49
340861,Wellswood,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-53.65
340861,Wellswood,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
340861,Wellswood,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
340861,Wellswood,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
340861,Wellswood,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.88
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.48
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.93
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,15.6
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.2
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.8
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.47
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.93
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.12
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.91
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.68
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.81
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.14
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.69
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.88
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.83
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
340861,Wellswood,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
340861,Wellswood,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
340861,Wellswood,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
340861,Wellswood,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
340861,Wellswood,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
340861,Wellswood,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
340861,Wellswood,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.29
340861,Wellswood,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.79
340861,Wellswood,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-49.21
340861,Wellswood,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
340861,Wellswood,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
340861,Wellswood,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
340861,Wellswood,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.81
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.49
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.18
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,15.5
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.0
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.8
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.57
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
