Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.44
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.03
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.56
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.77
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.01
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.4
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.01
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.54
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
340861,Wellswood,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
340861,Wellswood,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,22.2
340861,Wellswood,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
340861,Wellswood,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
340861,Wellswood,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
340861,Wellswood,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
340861,Wellswood,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
340861,Wellswood,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.88
340861,Wellswood,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.31
340861,Wellswood,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-49.13
340861,Wellswood,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
340861,Wellswood,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
340861,Wellswood,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
340861,Wellswood,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.72
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.4
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.88
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,20.9
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.8
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.6
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.66
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.18
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.3
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.86
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.81
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.3
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.83
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.82
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.53
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.22
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
340861,Wellswood,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
340861,Wellswood,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
340861,Wellswood,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
340861,Wellswood,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
340861,Wellswood,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
340861,Wellswood,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
340861,Wellswood,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.65
340861,Wellswood,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.21
340861,Wellswood,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-47.15
340861,Wellswood,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
340861,Wellswood,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
340861,Wellswood,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
340861,Wellswood,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.79
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.86
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.18
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,17.6
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.5
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.7
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.9
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.23
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.53
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.68
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.56
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.15
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.23
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.64
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.28
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.88
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.46
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.57
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
340861,Wellswood,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
340861,Wellswood,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
340861,Wellswood,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
340861,Wellswood,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
340861,Wellswood,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
340861,Wellswood,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
340861,Wellswood,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
340861,Wellswood,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.5
340861,Wellswood,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.48
340861,Wellswood,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-49.35
340861,Wellswood,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
340861,Wellswood,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
340861,Wellswood,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
340861,Wellswood,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.09
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.6
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.21
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,19.5
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.7
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.0
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.58
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.57
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.9
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.04
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.83
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.95
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.62
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.47
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.01
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.19
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.81
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
340861,Wellswood,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
340861,Wellswood,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
340861,Wellswood,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
340861,Wellswood,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
340861,Wellswood,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
340861,Wellswood,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
340861,Wellswood,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.65
340861,Wellswood,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.25
340861,Wellswood,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-51.02
340861,Wellswood,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
340861,Wellswood,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
340861,Wellswood,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
340861,Wellswood,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.05
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.64
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.47
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,23.6
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.5
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.1
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.25
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.77
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.93
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.55
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.3
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.15
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.46
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.82
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.41
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.26
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.35
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.64
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
340861,Wellswood,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
340861,Wellswood,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
340861,Wellswood,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
340861,Wellswood,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
340861,Wellswood,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
340861,Wellswood,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
340861,Wellswood,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.38
340861,Wellswood,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.65
340861,Wellswood,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-55.84
340861,Wellswood,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
340861,Wellswood,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
340861,Wellswood,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
340861,Wellswood,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.97
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.64
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.9
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,22.6
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.3
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.7
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.58
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.11
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.71
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.75
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.46
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.27
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.53
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.85
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.49
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.86
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
340861,Wellswood,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
340861,Wellswood,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
340861,Wellswood,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
340861,Wellswood,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
340861,Wellswood,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
340861,Wellswood,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.53
340861,Wellswood,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.7
340861,Wellswood,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-54.46
340861,Wellswood,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
340861,Wellswood,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
340861,Wellswood,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
340861,Wellswood,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.36
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.61
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.12
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,18.8
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.2
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.7
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.21
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.2
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.91
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.46
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.9
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.94
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.52
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.45
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.33
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.02
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.49
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.73
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
340861,Wellswood,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
340861,Wellswood,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
340861,Wellswood,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
340861,Wellswood,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
340861,Wellswood,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
340861,Wellswood,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.68
340861,Wellswood,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.77
340861,Wellswood,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-58.11
340861,Wellswood,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
340861,Wellswood,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
340861,Wellswood,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
340861,Wellswood,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.92
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.5
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.03
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,18.5
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.2
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.4
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.65
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.84
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.67
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.65
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.1
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.85
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.63
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.71
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.67
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.01
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.51
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.68
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
340861,Wellswood,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
340861,Wellswood,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
