Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
340861,Wellswood,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
340861,Wellswood,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
340861,Wellswood,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
340861,Wellswood,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.81
340861,Wellswood,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.0
340861,Wellswood,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-56.43
340861,Wellswood,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
340861,Wellswood,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
340861,Wellswood,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
340861,Wellswood,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.56
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.8
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.33
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,20.8
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.0
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.7
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.6
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.39
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.48
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.69
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.02
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.01
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.1
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.76
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.89
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.98
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.04
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.99
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
340861,Wellswood,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
340861,Wellswood,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
340861,Wellswood,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
340861,Wellswood,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
340861,Wellswood,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
340861,Wellswood,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
340861,Wellswood,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-39.27
340861,Wellswood,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.06
340861,Wellswood,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-52.49
340861,Wellswood,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
340861,Wellswood,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
340861,Wellswood,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
340861,Wellswood,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.33
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.99
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.94
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.6
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.8
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.0
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.1
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.31
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.44
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.74
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.39
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.84
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.17
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.46
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.0
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.8
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.33
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
340861,Wellswood,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
340861,Wellswood,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
340861,Wellswood,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
340861,Wellswood,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
340861,Wellswood,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
340861,Wellswood,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
340861,Wellswood,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
340861,Wellswood,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.27
340861,Wellswood,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.21
340861,Wellswood,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-51.49
340861,Wellswood,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
340861,Wellswood,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
340861,Wellswood,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
340861,Wellswood,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.52
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.51
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.06
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,20.1
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.8
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.6
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.06
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.68
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.8
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.46
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.72
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.5
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.02
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.87
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.34
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.25
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.81
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
340861,Wellswood,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
340861,Wellswood,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,22.7
340861,Wellswood,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
340861,Wellswood,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
340861,Wellswood,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
340861,Wellswood,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
340861,Wellswood,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
340861,Wellswood,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
340861,Wellswood,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.48
340861,Wellswood,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.14
340861,Wellswood,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-53.69
340861,Wellswood,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
340861,Wellswood,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
340861,Wellswood,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
340861,Wellswood,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.49
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.42
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.21
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,20.6
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.4
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.3
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.2
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.35
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.13
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.37
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.97
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.61
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.04
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.76
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.89
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.91
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.35
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.24
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
340861,Wellswood,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
340861,Wellswood,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
340861,Wellswood,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
340861,Wellswood,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
340861,Wellswood,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
340861,Wellswood,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
340861,Wellswood,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.36
340861,Wellswood,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.55
340861,Wellswood,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-55.56
340861,Wellswood,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
340861,Wellswood,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
340861,Wellswood,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
340861,Wellswood,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.88
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.55
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.5
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,20.5
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.2
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.4
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.08
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.37
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.39
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.25
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.77
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.04
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.89
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.75
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.18
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.72
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.24
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
340861,Wellswood,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
340861,Wellswood,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
340861,Wellswood,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
340861,Wellswood,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
340861,Wellswood,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
340861,Wellswood,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.41
340861,Wellswood,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.8
340861,Wellswood,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-54.3
340861,Wellswood,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
340861,Wellswood,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
340861,Wellswood,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
340861,Wellswood,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.41
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.97
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.87
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.7
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.6
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.8
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.33
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.15
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.73
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.77
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.0
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.59
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.78
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.1
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.5
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.61
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.32
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
340861,Wellswood,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
340861,Wellswood,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
340861,Wellswood,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
340861,Wellswood,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
340861,Wellswood,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
340861,Wellswood,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
340861,Wellswood,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.29
340861,Wellswood,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.25
340861,Wellswood,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-57.17
340861,Wellswood,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
340861,Wellswood,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
340861,Wellswood,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
340861,Wellswood,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.91
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.53
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.24
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,21.2
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.6
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.7
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.4
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.4
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.29
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.52
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.21
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.83
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.74
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.51
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.53
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.7
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.68
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.8
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
340861,Wellswood,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
340861,Wellswood,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
340861,Wellswood,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
340861,Wellswood,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
340861,Wellswood,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
340861,Wellswood,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.96
340861,Wellswood,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.88
340861,Wellswood,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-62.12
340861,Wellswood,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
340861,Wellswood,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
340861,Wellswood,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
340861,Wellswood,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.45
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.03
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.72
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,17.2
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.6
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.3
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.33
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
