Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.57
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.58
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.3
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.2
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.26
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.97
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.78
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.04
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.73
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.99
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
340861,Wellswood,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
340861,Wellswood,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
340861,Wellswood,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
340861,Wellswood,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
340861,Wellswood,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
340861,Wellswood,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
340861,Wellswood,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.55
340861,Wellswood,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.65
340861,Wellswood,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-63.13
340861,Wellswood,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
340861,Wellswood,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
340861,Wellswood,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
340861,Wellswood,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.03
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.89
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.71
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,22.7
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.9
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.4
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.74
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.17
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.3
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.54
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.77
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.4
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.05
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.26
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.45
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.62
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.46
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.13
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.68
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
340861,Wellswood,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
340861,Wellswood,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
340861,Wellswood,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
340861,Wellswood,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
340861,Wellswood,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
340861,Wellswood,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
340861,Wellswood,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.07
340861,Wellswood,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.57
340861,Wellswood,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-64.06
340861,Wellswood,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
340861,Wellswood,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
340861,Wellswood,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
340861,Wellswood,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.37
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.63
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.63
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,21.5
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.7
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.2
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.1
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.26
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.31
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.84
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.2
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.4
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.44
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.89
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.97
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.33
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.92
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.9
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
340861,Wellswood,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.3
340861,Wellswood,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
340861,Wellswood,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
340861,Wellswood,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
340861,Wellswood,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
340861,Wellswood,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-44.71
340861,Wellswood,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.39
340861,Wellswood,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-65.15
340861,Wellswood,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
340861,Wellswood,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
340861,Wellswood,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
340861,Wellswood,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.03
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.06
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.84
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,22.0
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.5
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.7
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.1
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.28
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.96
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.14
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.96
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.31
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.7
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.77
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.12
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.18
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.55
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.01
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.9
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
340861,Wellswood,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.7
340861,Wellswood,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
340861,Wellswood,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
340861,Wellswood,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
340861,Wellswood,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
340861,Wellswood,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
340861,Wellswood,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.74
340861,Wellswood,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.42
340861,Wellswood,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-65.29
340861,Wellswood,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
340861,Wellswood,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
340861,Wellswood,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
340861,Wellswood,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.5
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.62
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.6
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.6
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.2
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.2
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.8
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.53
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.38
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.47
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.27
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.95
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.7
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.83
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.19
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.22
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.15
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.7
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.66
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
340861,Wellswood,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
340861,Wellswood,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
340861,Wellswood,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
340861,Wellswood,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
340861,Wellswood,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
340861,Wellswood,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
340861,Wellswood,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.1
340861,Wellswood,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.22
340861,Wellswood,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-65.01
340861,Wellswood,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
340861,Wellswood,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
340861,Wellswood,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
340861,Wellswood,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.42
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.86
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,22.8
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.4
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.7
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.78
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.79
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.78
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.5
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.43
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.21
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.62
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.62
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.8
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.9
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.54
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.25
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
340861,Wellswood,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.1
340861,Wellswood,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
340861,Wellswood,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
340861,Wellswood,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
340861,Wellswood,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
340861,Wellswood,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
340861,Wellswood,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.62
340861,Wellswood,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.11
340861,Wellswood,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-47.98
340861,Wellswood,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
340861,Wellswood,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
340861,Wellswood,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
340861,Wellswood,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.3
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.95
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.43
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,23.4
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.9
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.8
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.25
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.53
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.75
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.29
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.48
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.89
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.78
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.68
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.19
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.25
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.41
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
340861,Wellswood,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
340861,Wellswood,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
340861,Wellswood,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
340861,Wellswood,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
340861,Wellswood,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
340861,Wellswood,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.38
340861,Wellswood,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.55
340861,Wellswood,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-45.57
340861,Wellswood,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
340861,Wellswood,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
340861,Wellswood,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
340861,Wellswood,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.42
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.84
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.66
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,24.1
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.5
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.8
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.4
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.46
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.79
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.19
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.25
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.12
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.88
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.21
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.07
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.66
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.81
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.46
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
