Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
340861,Wellswood,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
340861,Wellswood,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
340861,Wellswood,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
340861,Wellswood,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
340861,Wellswood,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
340861,Wellswood,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.22
340861,Wellswood,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.16
340861,Wellswood,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-47.06
340861,Wellswood,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
340861,Wellswood,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
340861,Wellswood,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
340861,Wellswood,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.97
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.23
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.89
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,28.2
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.7
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.7
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.53
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.93
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.07
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.99
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.99
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.45
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.65
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.65
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.29
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.51
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.67
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
340861,Wellswood,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.7
340861,Wellswood,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
340861,Wellswood,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
340861,Wellswood,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
340861,Wellswood,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
340861,Wellswood,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
340861,Wellswood,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.4
340861,Wellswood,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.84
340861,Wellswood,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-40.58
340861,Wellswood,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
340861,Wellswood,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
340861,Wellswood,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
340861,Wellswood,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.09
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.32
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.32
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,28.8
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.1
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.7
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.5
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.53
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.46
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.75
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.93
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.87
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.56
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.54
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.96
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.93
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.41
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.64
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
340861,Wellswood,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
340861,Wellswood,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
340861,Wellswood,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
340861,Wellswood,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
340861,Wellswood,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
340861,Wellswood,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.53
340861,Wellswood,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.75
340861,Wellswood,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-43.26
340861,Wellswood,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
340861,Wellswood,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
340861,Wellswood,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
340861,Wellswood,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.97
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.56
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.04
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,32.0
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.6
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.4
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.91
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.24
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.86
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.09
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.79
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.71
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.69
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.28
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.31
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.06
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.0
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
340861,Wellswood,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
340861,Wellswood,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
340861,Wellswood,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
340861,Wellswood,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
340861,Wellswood,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
340861,Wellswood,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
340861,Wellswood,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.52
340861,Wellswood,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.11
340861,Wellswood,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-43.22
340861,Wellswood,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
340861,Wellswood,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
340861,Wellswood,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
340861,Wellswood,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.93
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.88
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.03
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,32.2
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.2
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.5
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.49
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.94
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.83
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.74
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.25
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.15
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.67
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.32
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.7
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.19
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
340861,Wellswood,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
340861,Wellswood,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
340861,Wellswood,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
340861,Wellswood,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
340861,Wellswood,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
340861,Wellswood,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.64
340861,Wellswood,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.75
340861,Wellswood,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-47.52
340861,Wellswood,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
340861,Wellswood,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
340861,Wellswood,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
340861,Wellswood,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.77
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.12
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.27
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,40.6
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.7
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.7
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.3
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.07
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.47
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.59
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.41
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.12
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.45
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.01
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.68
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.89
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.05
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.74
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.24
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
340861,Wellswood,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
340861,Wellswood,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,23.7
340861,Wellswood,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
340861,Wellswood,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
340861,Wellswood,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
340861,Wellswood,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
340861,Wellswood,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
340861,Wellswood,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
340861,Wellswood,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.09
340861,Wellswood,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.37
340861,Wellswood,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-48.81
340861,Wellswood,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
340861,Wellswood,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
340861,Wellswood,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
340861,Wellswood,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.58
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.26
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.91
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,43.6
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.3
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.0
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.47
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.42
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.98
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.93
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.54
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.16
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.94
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.6
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.55
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.83
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.25
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.32
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
340861,Wellswood,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.0
340861,Wellswood,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
340861,Wellswood,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
340861,Wellswood,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
340861,Wellswood,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
340861,Wellswood,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
340861,Wellswood,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.86
340861,Wellswood,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.89
340861,Wellswood,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-48.81
340861,Wellswood,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
340861,Wellswood,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
340861,Wellswood,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
340861,Wellswood,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.04
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.24
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-16.31
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,49.3
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,82.5
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.3
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.42
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.86
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.8
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.47
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.71
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.93
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.38
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.3
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.63
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.73
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.9
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.5
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
340861,Wellswood,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.2
340861,Wellswood,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
340861,Wellswood,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
340861,Wellswood,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
340861,Wellswood,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
340861,Wellswood,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
340861,Wellswood,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
340861,Wellswood,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.9
340861,Wellswood,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.91
340861,Wellswood,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-58.35
340861,Wellswood,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
340861,Wellswood,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
340861,Wellswood,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
340861,Wellswood,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.99
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.51
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.91
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,51.6
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,82.3
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.0
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.3
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.69
