Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.01
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.76
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.14
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.84
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.84
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.35
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.05
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.41
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.17
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.7
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
340861,Wellswood,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.6
340861,Wellswood,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
340861,Wellswood,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
340861,Wellswood,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
340861,Wellswood,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
340861,Wellswood,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.56
340861,Wellswood,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.61
340861,Wellswood,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-54.84
340861,Wellswood,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
340861,Wellswood,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
340861,Wellswood,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
340861,Wellswood,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.33
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.36
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.43
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,57.9
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,92.2
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.5
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.0
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.57
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.66
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.21
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.22
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.44
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.41
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.84
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.48
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.89
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.06
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.87
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
340861,Wellswood,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.3
340861,Wellswood,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
340861,Wellswood,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
340861,Wellswood,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
340861,Wellswood,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
340861,Wellswood,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-55.19
340861,Wellswood,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.09
340861,Wellswood,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-55.91
340861,Wellswood,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
340861,Wellswood,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
340861,Wellswood,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
340861,Wellswood,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.0
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.51
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.36
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,56.1
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,86.9
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.8
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.11
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.59
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.68
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.41
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.94
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.28
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.08
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.43
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.69
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.47
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.17
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.83
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
340861,Wellswood,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.3
340861,Wellswood,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
340861,Wellswood,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
340861,Wellswood,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
340861,Wellswood,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
340861,Wellswood,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-53.77
340861,Wellswood,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.31
340861,Wellswood,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-54.17
340861,Wellswood,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
340861,Wellswood,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
340861,Wellswood,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
340861,Wellswood,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.1
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.03
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.2
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,53.3
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,87.3
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.5
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.78
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.64
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.29
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.7
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.45
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.32
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.89
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.23
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.82
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.75
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.38
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
340861,Wellswood,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.6
340861,Wellswood,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
340861,Wellswood,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
340861,Wellswood,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
340861,Wellswood,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
340861,Wellswood,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
340861,Wellswood,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
340861,Wellswood,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.89
340861,Wellswood,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.18
340861,Wellswood,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-56.92
340861,Wellswood,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
340861,Wellswood,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
340861,Wellswood,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
340861,Wellswood,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.38
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.68
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.64
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,51.5
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.8
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.1
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.22
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.59
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.03
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.85
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.75
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.96
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.39
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.07
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.2
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.18
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.1
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.19
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
340861,Wellswood,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.4
340861,Wellswood,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
340861,Wellswood,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
340861,Wellswood,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
340861,Wellswood,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
340861,Wellswood,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
340861,Wellswood,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
340861,Wellswood,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
340861,Wellswood,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-51.9
340861,Wellswood,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.26
340861,Wellswood,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-62.28
340861,Wellswood,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
340861,Wellswood,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
340861,Wellswood,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
340861,Wellswood,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.0
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.55
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.63
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,56.6
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,88.1
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.8
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.6
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.59
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.15
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.51
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.2
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.45
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.14
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.34
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.41
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.68
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.75
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.44
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.54
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
340861,Wellswood,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.1
340861,Wellswood,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
340861,Wellswood,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
340861,Wellswood,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
340861,Wellswood,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
340861,Wellswood,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
340861,Wellswood,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
340861,Wellswood,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
340861,Wellswood,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
340861,Wellswood,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
340861,Wellswood,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-51.76
340861,Wellswood,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.15
340861,Wellswood,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-63.67
340861,Wellswood,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
340861,Wellswood,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
340861,Wellswood,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
340861,Wellswood,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.9
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.09
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.69
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,60.3
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,95.2
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.4
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.81
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.61
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.15
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.78
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.17
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.77
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.39
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.12
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.21
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.96
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.91
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.56
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.89
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
340861,Wellswood,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.0
340861,Wellswood,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
340861,Wellswood,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
340861,Wellswood,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
340861,Wellswood,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
340861,Wellswood,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
340861,Wellswood,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
340861,Wellswood,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-56.37
340861,Wellswood,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.78
340861,Wellswood,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-71.2
340861,Wellswood,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
340861,Wellswood,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
340861,Wellswood,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
340861,Wellswood,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.93
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.87
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.86
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,64.1
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,98.7
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.2
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.3
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.56
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.85
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.34
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.96
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.74
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.28
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.47
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
