Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.59
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.66
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.49
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.05
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,92.2
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.5
340861,Wellswood,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,200.6
340861,Wellswood,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
340861,Wellswood,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
340861,Wellswood,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
340861,Wellswood,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
340861,Wellswood,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340861,Wellswood,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
340861,Wellswood,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
340861,Wellswood,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-58.55
340861,Wellswood,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-43.31
340861,Wellswood,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-79.95
340861,Wellswood,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
340861,Wellswood,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
340861,Wellswood,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
340861,Wellswood,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.25
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.24
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.6
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,63.3
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,96.0
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.7
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.6
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.03
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.64
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.3
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.91
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.48
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.09
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.09
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.08
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.17
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.26
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.45
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.5
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
340861,Wellswood,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.8
340861,Wellswood,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
340861,Wellswood,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
340861,Wellswood,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
340861,Wellswood,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
340861,Wellswood,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
340861,Wellswood,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-53.26
340861,Wellswood,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.76
340861,Wellswood,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-64.34
340861,Wellswood,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
340861,Wellswood,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
340861,Wellswood,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
340861,Wellswood,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.53
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.88
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.13
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,61.3
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,97.0
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.7
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.82
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.61
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.12
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.81
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.88
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.68
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.56
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.42
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.27
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.52
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.73
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.6
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
340861,Wellswood,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.8
340861,Wellswood,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
340861,Wellswood,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
340861,Wellswood,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
340861,Wellswood,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
340861,Wellswood,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-59.22
340861,Wellswood,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.84
340861,Wellswood,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-67.69
340861,Wellswood,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
340861,Wellswood,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
340861,Wellswood,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
340861,Wellswood,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.57
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.13
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.52
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,63.9
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,97.2
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.1
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.1
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.96
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.6
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.21
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.19
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.51
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.78
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.11
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.71
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.24
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.71
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.75
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.42
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
340861,Wellswood,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.0
340861,Wellswood,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
340861,Wellswood,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
340861,Wellswood,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
340861,Wellswood,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
340861,Wellswood,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-54.93
340861,Wellswood,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.08
340861,Wellswood,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-62.62
340861,Wellswood,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
340861,Wellswood,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
340861,Wellswood,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
340861,Wellswood,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-24.69
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.81
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.11
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,67.4
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,102.4
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.7
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.23
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.69
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.93
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.42
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.0
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.54
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.63
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.24
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.33
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.91
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.22
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.56
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.9
340861,Wellswood,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.9
340861,Wellswood,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
340861,Wellswood,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
340861,Wellswood,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
340861,Wellswood,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
340861,Wellswood,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
340861,Wellswood,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
340861,Wellswood,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-63.39
340861,Wellswood,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-41.34
340861,Wellswood,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-58.65
340861,Wellswood,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
340861,Wellswood,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
340861,Wellswood,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
340861,Wellswood,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.88
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.06
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.2
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,69.8
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,106.7
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.3
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.2
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.53
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.6
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.15
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.19
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.96
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.76
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.46
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.29
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.4
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.51
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.15
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.88
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.24
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.8
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.8
340861,Wellswood,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.7
340861,Wellswood,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
340861,Wellswood,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
340861,Wellswood,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
340861,Wellswood,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
340861,Wellswood,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
340861,Wellswood,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-69.03
340861,Wellswood,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-45.77
340861,Wellswood,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-64.24
340861,Wellswood,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
340861,Wellswood,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
340861,Wellswood,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
340861,Wellswood,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-26.56
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.27
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.11
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,72.5
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,108.6
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.6
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.7
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.59
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.83
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.61
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.99
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.73
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.82
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.64
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.64
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.05
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.67
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.35
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.2
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.7
340861,Wellswood,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.8
340861,Wellswood,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
340861,Wellswood,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
340861,Wellswood,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
340861,Wellswood,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
340861,Wellswood,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
340861,Wellswood,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-72.51
340861,Wellswood,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-58.16
340861,Wellswood,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-59.69
340861,Wellswood,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
340861,Wellswood,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
340861,Wellswood,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
340861,Wellswood,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-26.28
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.75
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.69
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,73.3
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,108.4
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.9
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.9
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.69
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.87
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.34
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.48
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.69
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.09
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.55
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.81
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.77
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.87
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.52
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.63
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.1
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.3
340861,Wellswood,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.4
340861,Wellswood,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
340861,Wellswood,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
340861,Wellswood,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
340861,Wellswood,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
340861,Wellswood,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
340861,Wellswood,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-80.06
340861,Wellswood,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-55.66
340861,Wellswood,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-74.08
340861,Wellswood,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
340861,Wellswood,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
340861,Wellswood,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
340861,Wellswood,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.16
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.3
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.32
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,69.4
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,103.7
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.7
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.5
