Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.87
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.59
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.08
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.97
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.56
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.84
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.78
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.19
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.61
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.54
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.11
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.8
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.8
340861,Wellswood,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.1
340861,Wellswood,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
340861,Wellswood,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
340861,Wellswood,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
340861,Wellswood,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
340861,Wellswood,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
340861,Wellswood,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-78.06
340861,Wellswood,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-49.54
340861,Wellswood,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-62.78
340861,Wellswood,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
340861,Wellswood,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
340861,Wellswood,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
340861,Wellswood,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.96
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.01
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.89
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,65.9
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,99.2
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.1
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.04
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.65
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.57
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.7
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.09
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.07
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.84
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.7
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-39.88
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.81
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.96
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.0
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.5
340861,Wellswood,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.5
340861,Wellswood,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
340861,Wellswood,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
340861,Wellswood,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
340861,Wellswood,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
340861,Wellswood,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
340861,Wellswood,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
340861,Wellswood,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-82.84
340861,Wellswood,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-52.49
340861,Wellswood,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-63.31
340861,Wellswood,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
340861,Wellswood,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
340861,Wellswood,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
340861,Wellswood,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.69
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.0
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.81
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,63.4
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,98.8
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.9
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.13
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.7
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.14
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.94
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.32
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.71
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.66
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.64
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.46
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-38.33
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.32
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.16
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.2
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.2
340861,Wellswood,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.6
340861,Wellswood,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
340861,Wellswood,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
340861,Wellswood,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
340861,Wellswood,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
340861,Wellswood,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
340861,Wellswood,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
340861,Wellswood,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
340861,Wellswood,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
340861,Wellswood,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-82.21
340861,Wellswood,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-55.11
340861,Wellswood,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-66.67
340861,Wellswood,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
340861,Wellswood,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.9
340861,Wellswood,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
340861,Wellswood,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-26.51
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.92
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.17
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,72.1
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,111.4
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.5
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.42
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.27
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.17
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.83
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.89
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.7
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.18
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.04
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.63
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.67
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.79
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.37
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.0
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.2
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.0
340861,Wellswood,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.1
340861,Wellswood,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
340861,Wellswood,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
340861,Wellswood,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
340861,Wellswood,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
340861,Wellswood,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
340861,Wellswood,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
340861,Wellswood,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
340861,Wellswood,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
340861,Wellswood,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-79.01
340861,Wellswood,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-54.49
340861,Wellswood,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-72.29
340861,Wellswood,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
340861,Wellswood,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
340861,Wellswood,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
340861,Wellswood,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-26.86
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.74
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.81
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,76.8
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,113.6
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.3
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.42
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.81
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.62
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.29
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.73
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.97
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.7
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.86
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.14
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.94
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.86
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-34.82
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.08
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.0
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.9
340861,Wellswood,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.2
340861,Wellswood,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
340861,Wellswood,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
340861,Wellswood,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
340861,Wellswood,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
340861,Wellswood,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-73.22
340861,Wellswood,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-58.29
340861,Wellswood,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-71.47
340861,Wellswood,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
340861,Wellswood,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
340861,Wellswood,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
340861,Wellswood,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.24
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.46
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.73
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,71.1
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,106.8
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.3
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.18
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.71
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.39
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.36
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.74
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.9
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.7
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.37
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.59
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.7
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.21
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.58
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.82
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.6
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.5
340861,Wellswood,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.9
340861,Wellswood,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
340861,Wellswood,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
340861,Wellswood,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
340861,Wellswood,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-65.9
340861,Wellswood,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-61.03
340861,Wellswood,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-75.6
340861,Wellswood,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
340861,Wellswood,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
340861,Wellswood,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
340861,Wellswood,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-26.18
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.03
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.32
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,74.3
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,109.5
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.4
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.75
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.62
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.89
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.46
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.3
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.4
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.84
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.59
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.52
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.71
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.8
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.81
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.36
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.0
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.7
340861,Wellswood,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.3
340861,Wellswood,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
340861,Wellswood,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
340861,Wellswood,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
340861,Wellswood,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
340861,Wellswood,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
340861,Wellswood,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
340861,Wellswood,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-69.08
340861,Wellswood,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-54.69
340861,Wellswood,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-73.15
340861,Wellswood,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
340861,Wellswood,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
340861,Wellswood,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
340861,Wellswood,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-29.62
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.55
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.56
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,83.4
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,123.6
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.8
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.48
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.12
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.62
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.34
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.64
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.33
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.9
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.77
