Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.84
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.55
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.07
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.2
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.33
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.86
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.6
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.7
340861,Wellswood,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.9
340861,Wellswood,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
340861,Wellswood,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
340861,Wellswood,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
340861,Wellswood,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-79.34
340861,Wellswood,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-53.54
340861,Wellswood,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-73.97
340861,Wellswood,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
340861,Wellswood,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
340861,Wellswood,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
340861,Wellswood,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-33.45
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.56
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.52
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,97.2
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,138.8
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.5
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.47
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.58
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.61
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.19
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.16
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-26.72
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.2
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.32
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.72
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.22
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.97
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-34.16
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.05
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.8
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.5
340861,Wellswood,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.4
340861,Wellswood,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
340861,Wellswood,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
340861,Wellswood,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
340861,Wellswood,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
340861,Wellswood,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
340861,Wellswood,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
340861,Wellswood,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
340861,Wellswood,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
340861,Wellswood,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-90.33
340861,Wellswood,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-61.25
340861,Wellswood,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-81.17
340861,Wellswood,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
340861,Wellswood,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.9
340861,Wellswood,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
340861,Wellswood,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-27.82
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.69
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.13
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,75.0
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,115.5
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.9
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.74
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.58
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.34
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.58
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-34.7
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.8
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.26
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.91
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.3
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.43
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.82
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.79
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-45.48
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.4
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.0
340861,Wellswood,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.2
340861,Wellswood,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
340861,Wellswood,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
340861,Wellswood,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
340861,Wellswood,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
340861,Wellswood,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
340861,Wellswood,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
340861,Wellswood,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
340861,Wellswood,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-83.6
340861,Wellswood,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-60.77
340861,Wellswood,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-97.29
340861,Wellswood,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
340861,Wellswood,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.2
340861,Wellswood,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
340861,Wellswood,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.5
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.52
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.05
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.75
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,55.0
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,89.2
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.1
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.87
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.61
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.67
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.56
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.29
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.9
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.01
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.31
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.95
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.07
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.08
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.7
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.11
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.4
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.2
340861,Wellswood,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.9
340861,Wellswood,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
340861,Wellswood,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
340861,Wellswood,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
340861,Wellswood,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
340861,Wellswood,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-73.61
340861,Wellswood,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-57.56
340861,Wellswood,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-80.76
340861,Wellswood,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
340861,Wellswood,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
340861,Wellswood,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
340861,Wellswood,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.24
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.92
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,43.0
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.7
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.5
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.23
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.9
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.04
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.66
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.77
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.2
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.21
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.3
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.87
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.65
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.09
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.49
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-45.49
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.9
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.0
340861,Wellswood,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.3
340861,Wellswood,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
340861,Wellswood,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
340861,Wellswood,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
340861,Wellswood,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
340861,Wellswood,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-66.93
340861,Wellswood,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-53.57
340861,Wellswood,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-82.0
340861,Wellswood,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
340861,Wellswood,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
340861,Wellswood,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
340861,Wellswood,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.78
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.16
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.62
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,47.1
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.3
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.4
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.3
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.1
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.37
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.71
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.14
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.0
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.7
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.95
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.48
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.71
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.13
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.37
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-45.19
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.1
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.84
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.4
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.6
340861,Wellswood,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,200.6
340861,Wellswood,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
340861,Wellswood,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
340861,Wellswood,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
340861,Wellswood,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
340861,Wellswood,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
340861,Wellswood,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-81.99
340861,Wellswood,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-56.06
340861,Wellswood,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-83.59
340861,Wellswood,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
340861,Wellswood,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
340861,Wellswood,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
340861,Wellswood,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.0
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.95
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.82
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,54.8
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,87.5
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.1
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.36
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.41
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.42
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.09
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-31.7
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.8
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.88
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.39
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.33
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.64
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-40.9
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.16
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-45.29
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.0
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.2
340861,Wellswood,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.1
340861,Wellswood,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,23.7
340861,Wellswood,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
340861,Wellswood,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
340861,Wellswood,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
340861,Wellswood,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
340861,Wellswood,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
340861,Wellswood,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-79.51
340861,Wellswood,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-55.01
340861,Wellswood,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-93.65
340861,Wellswood,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
340861,Wellswood,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.7
340861,Wellswood,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
340861,Wellswood,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.1
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.48
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.98
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.58
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,59.1
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,89.9
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.8
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.5
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.45
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.11
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.32
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.39
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.6
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.2
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.71
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.84
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.51
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.06
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.18
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.91
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.9
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.5
340861,Wellswood,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.4
340861,Wellswood,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
340861,Wellswood,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
340861,Wellswood,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
340861,Wellswood,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
340861,Wellswood,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-70.93
340861,Wellswood,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-52.92
340861,Wellswood,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-83.77
340861,Wellswood,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
340861,Wellswood,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
340861,Wellswood,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
340861,Wellswood,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.42
