Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.2
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.87
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.88
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,58.0
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,88.8
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.4
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.43
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.91
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.68
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.55
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.93
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.0
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.85
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.15
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.32
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.28
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.98
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-52.13
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.4
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.7
340861,Wellswood,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,220.0
340861,Wellswood,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
340861,Wellswood,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
340861,Wellswood,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
340861,Wellswood,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
340861,Wellswood,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
340861,Wellswood,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
340861,Wellswood,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-70.35
340861,Wellswood,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-55.04
340861,Wellswood,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-92.23
340861,Wellswood,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
340861,Wellswood,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
340861,Wellswood,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
340861,Wellswood,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.3
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.33
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.05
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.9
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,53.9
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.5
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.3
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.25
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.24
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.3
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.0
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.14
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.45
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.61
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.53
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.77
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-34.57
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-45.46
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.9
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.4
340861,Wellswood,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.4
340861,Wellswood,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
340861,Wellswood,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
340861,Wellswood,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
340861,Wellswood,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
340861,Wellswood,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
340861,Wellswood,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-74.13
340861,Wellswood,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-55.57
340861,Wellswood,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-79.32
340861,Wellswood,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
340861,Wellswood,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
340861,Wellswood,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
340861,Wellswood,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.22
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.35
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.97
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,51.8
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.3
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.0
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.6
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.06
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.31
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.44
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.81
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.29
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.88
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.24
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.75
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.98
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.17
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.7
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.1
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.7
340861,Wellswood,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.9
340861,Wellswood,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
340861,Wellswood,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
340861,Wellswood,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
340861,Wellswood,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
340861,Wellswood,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-69.85
340861,Wellswood,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-50.7
340861,Wellswood,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-83.08
340861,Wellswood,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
340861,Wellswood,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
340861,Wellswood,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
340861,Wellswood,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.8
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.96
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.87
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,60.3
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,91.4
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.4
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.42
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.35
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.63
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.51
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.15
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.7
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.71
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.5
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.84
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.49
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.89
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.17
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.98
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.0
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.4
340861,Wellswood,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.0
340861,Wellswood,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
340861,Wellswood,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
340861,Wellswood,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
340861,Wellswood,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
340861,Wellswood,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
340861,Wellswood,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-74.28
340861,Wellswood,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-50.23
340861,Wellswood,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-80.05
340861,Wellswood,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
340861,Wellswood,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
340861,Wellswood,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
340861,Wellswood,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.83
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.87
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.89
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,65.5
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,99.6
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.4
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.27
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.18
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.57
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.58
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.75
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.7
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.54
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.14
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.31
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.76
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.65
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.05
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.5
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.4
340861,Wellswood,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.4
340861,Wellswood,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
340861,Wellswood,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
340861,Wellswood,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
340861,Wellswood,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
340861,Wellswood,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-74.2
340861,Wellswood,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-51.0
340861,Wellswood,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-76.04
340861,Wellswood,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
340861,Wellswood,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
340861,Wellswood,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
340861,Wellswood,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.37
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.06
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.9
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,66.7
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,96.6
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.0
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.27
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.51
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.22
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.33
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.16
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.0
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.37
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.37
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.68
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.13
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.1
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.34
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.2
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.2
340861,Wellswood,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.1
340861,Wellswood,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
340861,Wellswood,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
340861,Wellswood,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
340861,Wellswood,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
340861,Wellswood,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-69.38
340861,Wellswood,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-46.19
340861,Wellswood,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-68.64
340861,Wellswood,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
340861,Wellswood,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
340861,Wellswood,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
340861,Wellswood,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.24
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.84
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.58
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,67.2
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,96.4
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.9
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.02
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.46
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.38
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.53
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.16
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.65
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.53
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.74
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.06
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.35
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.86
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.2
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.7
340861,Wellswood,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.8
340861,Wellswood,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
340861,Wellswood,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
340861,Wellswood,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
340861,Wellswood,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-63.55
340861,Wellswood,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-46.33
340861,Wellswood,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-63.83
340861,Wellswood,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
340861,Wellswood,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
340861,Wellswood,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
340861,Wellswood,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-26.4
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.47
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.63
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,74.7
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,109.0
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.1
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.57
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.44
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.81
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.94
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
