Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.27
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.85
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.5
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.12
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-36.72
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.98
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.1
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.3
340861,Wellswood,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.3
340861,Wellswood,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
340861,Wellswood,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
340861,Wellswood,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
340861,Wellswood,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
340861,Wellswood,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-70.5
340861,Wellswood,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-60.49
340861,Wellswood,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-69.42
340861,Wellswood,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
340861,Wellswood,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
340861,Wellswood,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
340861,Wellswood,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-27.01
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.05
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.5
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,78.6
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,111.8
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.6
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.97
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.07
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.11
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.13
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.48
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.82
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.7
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.97
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.24
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.81
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.6
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.5
340861,Wellswood,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.1
340861,Wellswood,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
340861,Wellswood,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
340861,Wellswood,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
340861,Wellswood,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340861,Wellswood,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-75.78
340861,Wellswood,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-48.26
340861,Wellswood,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-69.44
340861,Wellswood,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
340861,Wellswood,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
340861,Wellswood,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
340861,Wellswood,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.37
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.4
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.56
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,64.3
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,96.7
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.6
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.4
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.24
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.55
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.93
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.64
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.6
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.6
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.16
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.12
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.69
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.56
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.97
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.1
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.7
340861,Wellswood,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.6
340861,Wellswood,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
340861,Wellswood,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
340861,Wellswood,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
340861,Wellswood,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
340861,Wellswood,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-77.49
340861,Wellswood,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-57.34
340861,Wellswood,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-69.63
340861,Wellswood,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
340861,Wellswood,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
340861,Wellswood,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
340861,Wellswood,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.78
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.31
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.63
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,59.8
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,85.6
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.1
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.1
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.18
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.13
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.27
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.81
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.11
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.11
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.92
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.81
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-44.04
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.34
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.88
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.3
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.7
340861,Wellswood,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.0
340861,Wellswood,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
340861,Wellswood,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
340861,Wellswood,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
340861,Wellswood,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
340861,Wellswood,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
340861,Wellswood,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-82.26
340861,Wellswood,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-54.29
340861,Wellswood,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-74.63
340861,Wellswood,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
340861,Wellswood,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.3
340861,Wellswood,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
340861,Wellswood,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.01
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.05
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.37
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,64.3
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,90.6
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.8
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.5
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.39
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.32
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.34
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.54
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.98
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.75
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.91
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.24
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.03
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-35.4
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.62
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.0
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.4
340861,Wellswood,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.0
340861,Wellswood,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
340861,Wellswood,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
340861,Wellswood,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
340861,Wellswood,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
340861,Wellswood,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
340861,Wellswood,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-75.54
340861,Wellswood,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-63.04
340861,Wellswood,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-76.81
340861,Wellswood,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
340861,Wellswood,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
340861,Wellswood,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
340861,Wellswood,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.18
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.17
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.44
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,63.5
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,91.5
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.2
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.9
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.13
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.3
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.78
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.49
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.9
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.73
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.85
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.18
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.47
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.94
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.84
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.2
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
340861,Wellswood,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.0
340861,Wellswood,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
340861,Wellswood,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
340861,Wellswood,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
340861,Wellswood,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
340861,Wellswood,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-65.9
340861,Wellswood,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-45.95
340861,Wellswood,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-71.37
340861,Wellswood,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
340861,Wellswood,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
340861,Wellswood,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
340861,Wellswood,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.95
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.41
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.88
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,59.9
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,87.2
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.5
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.4
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.1
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.02
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.83
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.65
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.9
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.45
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.83
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.91
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.03
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.37
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.33
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.9
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
340861,Wellswood,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.6
340861,Wellswood,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
340861,Wellswood,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
340861,Wellswood,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
340861,Wellswood,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
340861,Wellswood,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-61.7
340861,Wellswood,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-51.93
340861,Wellswood,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-65.9
340861,Wellswood,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
340861,Wellswood,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
340861,Wellswood,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
340861,Wellswood,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.58
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.28
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.83
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,56.4
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,82.2
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.8
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.1
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.69
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.42
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.61
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.64
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.35
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.9
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.0
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.57
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.13
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.44
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.35
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.07
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.79
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.4
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.7
340861,Wellswood,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.3
340861,Wellswood,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
340861,Wellswood,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
340861,Wellswood,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
340861,Wellswood,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
340861,Wellswood,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-74.34
340861,Wellswood,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-51.89
