Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-74.89
340861,Wellswood,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
340861,Wellswood,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
340861,Wellswood,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
340861,Wellswood,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.0
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.17
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.97
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,63.0
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,88.0
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.3
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.0
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.41
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.1
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.13
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.03
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.79
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.7
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.62
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.76
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.53
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.94
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.45
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.15
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.7
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.8
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.7
340861,Wellswood,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.4
340861,Wellswood,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
340861,Wellswood,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
340861,Wellswood,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
340861,Wellswood,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
340861,Wellswood,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-72.44
340861,Wellswood,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-45.59
340861,Wellswood,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-70.13
340861,Wellswood,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
340861,Wellswood,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
340861,Wellswood,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
340861,Wellswood,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.98
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.76
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.8
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,57.0
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,83.4
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.8
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.01
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.73
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.67
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.96
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.65
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.5
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.93
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.73
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.41
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.85
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.22
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.84
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.43
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.7
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.9
340861,Wellswood,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.1
340861,Wellswood,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,22.7
340861,Wellswood,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
340861,Wellswood,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
340861,Wellswood,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
340861,Wellswood,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
340861,Wellswood,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-69.03
340861,Wellswood,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-48.36
340861,Wellswood,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-71.07
340861,Wellswood,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
340861,Wellswood,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
340861,Wellswood,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
340861,Wellswood,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.87
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.99
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.7
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,58.1
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,87.3
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.3
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.0
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.04
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.79
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.53
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.04
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.3
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.17
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.27
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.39
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.66
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.68
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-40.5
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.05
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.7
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.1
340861,Wellswood,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.3
340861,Wellswood,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,22.7
340861,Wellswood,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
340861,Wellswood,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
340861,Wellswood,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
340861,Wellswood,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
340861,Wellswood,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
340861,Wellswood,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-67.78
340861,Wellswood,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-63.39
340861,Wellswood,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-74.5
340861,Wellswood,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
340861,Wellswood,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
340861,Wellswood,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
340861,Wellswood,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.38
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.35
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.62
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,52.0
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.0
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.0
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.7
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.73
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.74
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.54
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.59
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.2
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.14
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.42
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.28
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.2
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.55
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.75
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-34.7
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.7
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.3
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.3
340861,Wellswood,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.2
340861,Wellswood,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
340861,Wellswood,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
340861,Wellswood,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
340861,Wellswood,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
340861,Wellswood,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-64.28
340861,Wellswood,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-59.84
340861,Wellswood,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-75.62
340861,Wellswood,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
340861,Wellswood,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
340861,Wellswood,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
340861,Wellswood,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.97
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.75
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.52
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,51.8
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.3
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.0
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.61
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.29
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.36
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.16
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.5
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.21
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.32
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.84
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.9
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.36
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.32
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.43
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.1
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.9
340861,Wellswood,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.9
340861,Wellswood,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
340861,Wellswood,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
340861,Wellswood,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
340861,Wellswood,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
340861,Wellswood,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
340861,Wellswood,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-64.16
340861,Wellswood,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-57.26
340861,Wellswood,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-67.6
340861,Wellswood,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
340861,Wellswood,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
340861,Wellswood,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
340861,Wellswood,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.42
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.46
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.68
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,49.3
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.0
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.5
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.89
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.95
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.31
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.07
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.44
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.13
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.19
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.25
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.1
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.67
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.03
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.46
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.17
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.5
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.7
340861,Wellswood,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.5
340861,Wellswood,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
340861,Wellswood,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
340861,Wellswood,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
340861,Wellswood,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
340861,Wellswood,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
340861,Wellswood,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-67.12
340861,Wellswood,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-55.17
340861,Wellswood,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-64.5
340861,Wellswood,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
340861,Wellswood,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
340861,Wellswood,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
340861,Wellswood,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.08
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.52
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.74
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,54.7
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.0
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.3
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.63
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.78
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.21
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.52
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.42
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.44
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.88
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.36
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.79
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.83
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.01
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.66
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.8
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.4
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.7
340861,Wellswood,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.3
340861,Wellswood,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
340861,Wellswood,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
340861,Wellswood,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
340861,Wellswood,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
340861,Wellswood,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
340861,Wellswood,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-63.98
340861,Wellswood,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-49.31
340861,Wellswood,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-63.1
340861,Wellswood,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
340861,Wellswood,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
340861,Wellswood,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
340861,Wellswood,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.1
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.38
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,58.4
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,88.2
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.1
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.33
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.94
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
