Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.66
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.34
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.4
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.59
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.82
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.42
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.59
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.53
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.46
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.64
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.9
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
340861,Wellswood,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.7
340861,Wellswood,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
340861,Wellswood,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
340861,Wellswood,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
340861,Wellswood,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
340861,Wellswood,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
340861,Wellswood,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-61.14
340861,Wellswood,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-44.6
340861,Wellswood,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-72.8
340861,Wellswood,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
340861,Wellswood,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
340861,Wellswood,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
340861,Wellswood,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.04
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.34
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.37
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,62.6
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,92.4
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.1
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.15
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.51
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.63
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.11
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.25
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.93
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.35
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.31
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.21
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.22
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.39
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.59
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.66
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.1
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.4
340861,Wellswood,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.8
340861,Wellswood,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
340861,Wellswood,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
340861,Wellswood,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
340861,Wellswood,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
340861,Wellswood,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-65.31
340861,Wellswood,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-55.65
340861,Wellswood,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-65.12
340861,Wellswood,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
340861,Wellswood,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
340861,Wellswood,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
340861,Wellswood,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.89
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.18
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.32
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,77.3
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,108.7
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.6
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.1
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.21
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.64
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.18
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.71
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.34
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.1
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.66
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.62
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.52
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.99
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.99
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.5
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.9
340861,Wellswood,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.1
340861,Wellswood,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
340861,Wellswood,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
340861,Wellswood,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
340861,Wellswood,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
340861,Wellswood,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
340861,Wellswood,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-75.75
340861,Wellswood,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-55.74
340861,Wellswood,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-69.04
340861,Wellswood,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
340861,Wellswood,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
340861,Wellswood,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
340861,Wellswood,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.13
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.38
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.02
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,55.3
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.4
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.3
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.4
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.19
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.5
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.47
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.56
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.56
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.33
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.5
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.71
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.62
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.62
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.5
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.0
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.0
340861,Wellswood,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.8
340861,Wellswood,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
340861,Wellswood,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
340861,Wellswood,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
340861,Wellswood,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
340861,Wellswood,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340861,Wellswood,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-68.88
340861,Wellswood,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-46.31
340861,Wellswood,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-71.15
340861,Wellswood,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
340861,Wellswood,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
340861,Wellswood,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
340861,Wellswood,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.67
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.38
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.82
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,50.8
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.4
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.3
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.2
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.14
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.56
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.36
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.68
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.44
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.22
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.16
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.12
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.19
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.58
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.24
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.0
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
340861,Wellswood,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.0
340861,Wellswood,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,22.2
340861,Wellswood,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
340861,Wellswood,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
340861,Wellswood,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
340861,Wellswood,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
340861,Wellswood,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-62.77
340861,Wellswood,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-44.02
340861,Wellswood,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-65.0
340861,Wellswood,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
340861,Wellswood,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
340861,Wellswood,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
340861,Wellswood,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.81
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.5
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.7
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,51.4
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.5
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.7
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.0
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.26
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.79
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.54
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.32
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.15
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.47
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.87
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.2
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.57
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.5
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.29
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.47
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.8
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.9
340861,Wellswood,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.0
340861,Wellswood,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
340861,Wellswood,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
340861,Wellswood,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
340861,Wellswood,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
340861,Wellswood,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
340861,Wellswood,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-67.81
340861,Wellswood,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-46.48
340861,Wellswood,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-64.03
340861,Wellswood,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
340861,Wellswood,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
340861,Wellswood,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
340861,Wellswood,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.96
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.32
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.02
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,52.1
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.7
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.3
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.96
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.43
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.85
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.22
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.19
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.61
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.99
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.38
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.08
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-39.12
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.78
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.83
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.4
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.0
340861,Wellswood,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.7
340861,Wellswood,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
340861,Wellswood,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
340861,Wellswood,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
340861,Wellswood,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
340861,Wellswood,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
340861,Wellswood,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
340861,Wellswood,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-72.82
340861,Wellswood,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-44.34
340861,Wellswood,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-66.74
340861,Wellswood,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
340861,Wellswood,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
340861,Wellswood,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
340861,Wellswood,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.29
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.61
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.24
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,53.1
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.0
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.8
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.44
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.62
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.46
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.37
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.85
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.8
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.84
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.82
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.81
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.85
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.17
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.04
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.4
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.6
340861,Wellswood,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.2
340861,Wellswood,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
340861,Wellswood,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
