Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
340861,Wellswood,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
340861,Wellswood,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-66.61
340861,Wellswood,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-44.97
340861,Wellswood,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-60.53
340861,Wellswood,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
340861,Wellswood,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
340861,Wellswood,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
340861,Wellswood,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.58
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.78
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.96
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,40.7
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.5
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.6
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.89
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.7
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.11
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.39
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.96
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.54
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.07
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.88
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.31
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.54
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.98
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.7
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
340861,Wellswood,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.9
340861,Wellswood,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
340861,Wellswood,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
340861,Wellswood,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
340861,Wellswood,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
340861,Wellswood,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-64.78
340861,Wellswood,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-47.74
340861,Wellswood,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-63.19
340861,Wellswood,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
340861,Wellswood,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
340861,Wellswood,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
340861,Wellswood,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.19
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.08
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.5
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,46.5
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.4
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.7
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.8
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.15
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.04
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.65
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.0
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.91
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.9
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.77
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.06
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.1
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.29
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.96
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.19
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.4
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
340861,Wellswood,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.3
340861,Wellswood,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
340861,Wellswood,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
340861,Wellswood,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
340861,Wellswood,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
340861,Wellswood,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-65.13
340861,Wellswood,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-54.29
340861,Wellswood,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-73.09
340861,Wellswood,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
340861,Wellswood,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
340861,Wellswood,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
340861,Wellswood,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.15
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.08
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.95
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,47.6
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.5
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.6
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.53
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.9
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.37
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.56
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.66
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.8
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.88
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.1
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.67
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.67
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.1
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.55
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-45.57
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
340861,Wellswood,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.1
340861,Wellswood,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
340861,Wellswood,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
340861,Wellswood,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
340861,Wellswood,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
340861,Wellswood,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-62.77
340861,Wellswood,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-52.88
340861,Wellswood,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-78.28
340861,Wellswood,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
340861,Wellswood,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
340861,Wellswood,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
340861,Wellswood,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.83
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.71
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.66
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,42.7
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.8
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.9
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.22
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.91
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.93
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.86
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.98
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.74
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.91
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.79
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.63
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.96
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-45.98
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.7
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.1
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
340861,Wellswood,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.1
340861,Wellswood,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,21.7
340861,Wellswood,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
340861,Wellswood,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
340861,Wellswood,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
340861,Wellswood,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
340861,Wellswood,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
340861,Wellswood,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
340861,Wellswood,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-66.41
340861,Wellswood,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-50.74
340861,Wellswood,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-74.81
340861,Wellswood,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
340861,Wellswood,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
340861,Wellswood,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
340861,Wellswood,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.63
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.81
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.87
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.4
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.1
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.8
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.94
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.78
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.5
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.04
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.61
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.23
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.24
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.96
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.16
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.29
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.83
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,83.9
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.4
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
340861,Wellswood,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.6
340861,Wellswood,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
340861,Wellswood,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
340861,Wellswood,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
340861,Wellswood,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
340861,Wellswood,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
340861,Wellswood,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-65.73
340861,Wellswood,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-42.38
340861,Wellswood,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-70.6
340861,Wellswood,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
340861,Wellswood,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
340861,Wellswood,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
340861,Wellswood,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.19
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.78
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.63
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,38.9
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.0
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.7
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.49
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.42
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.66
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.1
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.97
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.26
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.33
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.79
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.33
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.06
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.2
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.34
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.3
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-56.0
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,100.9
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.7
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.2
340861,Wellswood,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,236.4
340861,Wellswood,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
340861,Wellswood,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
340861,Wellswood,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
340861,Wellswood,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
340861,Wellswood,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-78.14
340861,Wellswood,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-48.4
340861,Wellswood,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-85.7
340861,Wellswood,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,152.4
340861,Wellswood,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
340861,Wellswood,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
340861,Wellswood,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.62
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.37
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-12.39
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,38.1
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.6
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.1
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.9
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.84
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.43
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.83
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.42
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.93
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.03
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.51
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.9
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.54
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.96
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.2
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-38.12
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.39
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.91
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.5
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.7
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.8
340861,Wellswood,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,211.2
340861,Wellswood,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
340861,Wellswood,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
340861,Wellswood,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
340861,Wellswood,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
340861,Wellswood,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
340861,Wellswood,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
340861,Wellswood,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-70.93
340861,Wellswood,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-52.52
340861,Wellswood,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-86.35
340861,Wellswood,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,142.7
340861,Wellswood,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
340861,Wellswood,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
340861,Wellswood,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.86
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.68
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.32
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,35.9
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.4
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.7
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.62
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
