Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.73
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.31
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.63
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-26.43
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.2
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.74
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.37
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.12
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.14
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.06
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.0
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.9
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.1
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.3
340861,Wellswood,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.0
340861,Wellswood,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
340861,Wellswood,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
340861,Wellswood,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
340861,Wellswood,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
340861,Wellswood,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
340861,Wellswood,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340861,Wellswood,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-62.24
340861,Wellswood,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-50.43
340861,Wellswood,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-89.28
340861,Wellswood,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,145.2
340861,Wellswood,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
340861,Wellswood,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
340861,Wellswood,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.8
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.16
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.95
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.56
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,44.5
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.0
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.8
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.93
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.43
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.27
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.67
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.83
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.4
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.2
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.91
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.99
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.03
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.66
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.7
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.41
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.3
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.5
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
340861,Wellswood,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,200.3
340861,Wellswood,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
340861,Wellswood,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
340861,Wellswood,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
340861,Wellswood,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
340861,Wellswood,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-67.17
340861,Wellswood,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-51.31
340861,Wellswood,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-78.21
340861,Wellswood,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
340861,Wellswood,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
340861,Wellswood,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
340861,Wellswood,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.51
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.27
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.58
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.0
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.2
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.7
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.0
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.88
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.95
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.66
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.34
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.77
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.9
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.43
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.05
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.48
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.52
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.68
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.07
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.8
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.9
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
340861,Wellswood,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.6
340861,Wellswood,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
340861,Wellswood,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
340861,Wellswood,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
340861,Wellswood,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
340861,Wellswood,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
340861,Wellswood,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-64.26
340861,Wellswood,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-52.33
340861,Wellswood,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-67.89
340861,Wellswood,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
340861,Wellswood,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
340861,Wellswood,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
340861,Wellswood,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.94
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.41
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.21
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,24.9
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.3
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.33
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.44
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.48
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.98
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.61
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.81
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.74
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.04
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.49
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.72
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.65
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.8
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.7
340861,Wellswood,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.7
340861,Wellswood,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,21.2
340861,Wellswood,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
340861,Wellswood,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
340861,Wellswood,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
340861,Wellswood,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
340861,Wellswood,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
340861,Wellswood,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
340861,Wellswood,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
340861,Wellswood,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-63.66
340861,Wellswood,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.81
340861,Wellswood,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-64.84
340861,Wellswood,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
340861,Wellswood,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
340861,Wellswood,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
340861,Wellswood,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.08
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.18
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.83
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.5
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.9
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.3
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.3
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.75
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.31
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.12
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.03
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.08
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.75
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.17
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.93
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.12
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.56
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-45.88
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.8
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.7
340861,Wellswood,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.1
340861,Wellswood,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
340861,Wellswood,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
340861,Wellswood,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
340861,Wellswood,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
340861,Wellswood,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-69.76
340861,Wellswood,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-48.45
340861,Wellswood,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-66.24
340861,Wellswood,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
340861,Wellswood,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
340861,Wellswood,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
340861,Wellswood,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.63
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.71
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.49
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.1
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.7
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.2
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.55
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.85
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.29
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.15
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.78
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.96
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.31
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.9
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.69
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.71
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.88
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.9
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.1
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.6
340861,Wellswood,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.5
340861,Wellswood,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
340861,Wellswood,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
340861,Wellswood,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
340861,Wellswood,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
340861,Wellswood,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340861,Wellswood,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-62.13
340861,Wellswood,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-50.46
340861,Wellswood,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-66.16
340861,Wellswood,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
340861,Wellswood,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
340861,Wellswood,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
340861,Wellswood,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.88
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.47
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.87
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,19.0
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.8
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.7
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.72
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.81
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.09
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.6
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.48
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.73
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.92
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.2
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.66
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.63
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,92.1
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.7
340861,Wellswood,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.0
340861,Wellswood,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
340861,Wellswood,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
340861,Wellswood,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
340861,Wellswood,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
340861,Wellswood,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
340861,Wellswood,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
340861,Wellswood,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
340861,Wellswood,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.59
340861,Wellswood,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-43.01
340861,Wellswood,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-73.13
340861,Wellswood,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
340861,Wellswood,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
340861,Wellswood,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
340861,Wellswood,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.27
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.11
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.03
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,21.6
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.5
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.1
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.8
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.68
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.25
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.49
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.82
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.96
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.37
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.75
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.69
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.74
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.61
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.76
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.6
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
