Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
340861,Wellswood,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.2
340861,Wellswood,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
340861,Wellswood,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
340861,Wellswood,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
340861,Wellswood,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
340861,Wellswood,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
340861,Wellswood,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.41
340861,Wellswood,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-39.32
340861,Wellswood,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-69.73
340861,Wellswood,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
340861,Wellswood,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
340861,Wellswood,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
340861,Wellswood,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.78
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.32
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.13
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,20.6
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.1
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.8
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.1
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.8
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.45
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.17
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.61
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.21
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.76
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.28
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.15
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.12
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.8
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.28
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,103.6
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
340861,Wellswood,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,205.6
340861,Wellswood,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
340861,Wellswood,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
340861,Wellswood,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
340861,Wellswood,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
340861,Wellswood,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
340861,Wellswood,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
340861,Wellswood,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.72
340861,Wellswood,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-43.93
340861,Wellswood,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-70.56
340861,Wellswood,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
340861,Wellswood,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
340861,Wellswood,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
340861,Wellswood,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.25
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.01
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.51
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.6
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.1
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.7
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.25
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.89
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.15
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.43
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.76
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.18
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.56
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.86
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.16
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.09
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-45.05
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.6
340861,Wellswood,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.5
340861,Wellswood,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
340861,Wellswood,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
340861,Wellswood,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
340861,Wellswood,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
340861,Wellswood,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
340861,Wellswood,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-53.27
340861,Wellswood,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-50.74
340861,Wellswood,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-70.86
340861,Wellswood,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
340861,Wellswood,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
340861,Wellswood,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
340861,Wellswood,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.18
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.18
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.98
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.7
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.0
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.5
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.9
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.97
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.83
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.52
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.1
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.2
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.64
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.4
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.5
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.16
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.78
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.82
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-36.53
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.15
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.2
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.8
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.1
340861,Wellswood,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,211.9
340861,Wellswood,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
340861,Wellswood,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
340861,Wellswood,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
340861,Wellswood,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
340861,Wellswood,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
340861,Wellswood,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.66
340861,Wellswood,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-52.66
340861,Wellswood,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-78.08
340861,Wellswood,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
340861,Wellswood,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
340861,Wellswood,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
340861,Wellswood,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.81
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.36
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.59
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,34.8
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.9
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.0
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.7
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.57
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.22
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.39
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.0
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.09
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.12
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.23
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.97
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.84
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.85
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.62
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-36.26
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.31
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,93.4
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.3
340861,Wellswood,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,215.5
340861,Wellswood,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
340861,Wellswood,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
340861,Wellswood,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
340861,Wellswood,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
340861,Wellswood,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
340861,Wellswood,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.13
340861,Wellswood,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-55.46
340861,Wellswood,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-81.22
340861,Wellswood,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
340861,Wellswood,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
340861,Wellswood,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
340861,Wellswood,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.02
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.78
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.25
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,36.5
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.1
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.3
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.87
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.93
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.5
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.43
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.97
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.37
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.01
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.45
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.65
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.41
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.57
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.0
340861,Wellswood,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.3
340861,Wellswood,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
340861,Wellswood,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
340861,Wellswood,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
340861,Wellswood,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
340861,Wellswood,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.8
340861,Wellswood,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-48.98
340861,Wellswood,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-68.6
340861,Wellswood,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
340861,Wellswood,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
340861,Wellswood,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
340861,Wellswood,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.81
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.97
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.9
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.5
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.8
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.58
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.2
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.1
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.61
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.03
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.61
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.34
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.12
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.16
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.0
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.18
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,89.0
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
340861,Wellswood,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.6
340861,Wellswood,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
340861,Wellswood,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
340861,Wellswood,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
340861,Wellswood,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
340861,Wellswood,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
340861,Wellswood,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
340861,Wellswood,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.42
340861,Wellswood,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.34
340861,Wellswood,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-62.34
340861,Wellswood,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
340861,Wellswood,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
340861,Wellswood,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
340861,Wellswood,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.46
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.14
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.96
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,31.3
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.0
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.7
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.08
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.41
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.13
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.86
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.4
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.92
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.25
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.63
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.5
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.1
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.84
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.4
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
340861,Wellswood,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.3
340861,Wellswood,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
340861,Wellswood,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
340861,Wellswood,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
340861,Wellswood,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
340861,Wellswood,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
340861,Wellswood,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.97
340861,Wellswood,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.44
340861,Wellswood,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-57.17
340861,Wellswood,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
340861,Wellswood,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
340861,Wellswood,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
340861,Wellswood,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.64
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.52
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.91
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,26.8
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.2
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.8
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.36
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
