Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.04
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.12
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.62
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.21
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.18
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.13
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.89
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.98
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.1
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
340861,Wellswood,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.0
340861,Wellswood,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
340861,Wellswood,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
340861,Wellswood,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
340861,Wellswood,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
340861,Wellswood,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.93
340861,Wellswood,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.04
340861,Wellswood,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-56.17
340861,Wellswood,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
340861,Wellswood,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
340861,Wellswood,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
340861,Wellswood,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.39
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.82
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.68
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,24.6
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.8
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.6
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.38
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.97
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.28
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.75
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.67
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.17
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.92
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.75
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.28
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.34
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.25
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.02
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
340861,Wellswood,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.4
340861,Wellswood,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
340861,Wellswood,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
340861,Wellswood,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
340861,Wellswood,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
340861,Wellswood,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
340861,Wellswood,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.39
340861,Wellswood,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.21
340861,Wellswood,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-56.11
340861,Wellswood,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
340861,Wellswood,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
340861,Wellswood,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
340861,Wellswood,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.4
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.74
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.41
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,25.7
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.0
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.7
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.76
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.22
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.83
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.2
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.23
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.57
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.29
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.06
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.93
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.35
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.25
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.54
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
340861,Wellswood,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.3
340861,Wellswood,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
340861,Wellswood,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
340861,Wellswood,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
340861,Wellswood,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
340861,Wellswood,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
340861,Wellswood,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.44
340861,Wellswood,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.23
340861,Wellswood,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-54.71
340861,Wellswood,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
340861,Wellswood,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
340861,Wellswood,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
340861,Wellswood,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.36
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.5
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.6
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.0
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.5
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.6
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.77
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.79
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.23
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.35
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.37
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.57
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.13
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.25
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.44
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.4
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.97
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
340861,Wellswood,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.3
340861,Wellswood,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
340861,Wellswood,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
340861,Wellswood,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
340861,Wellswood,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
340861,Wellswood,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
340861,Wellswood,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
340861,Wellswood,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.17
340861,Wellswood,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.52
340861,Wellswood,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-51.44
340861,Wellswood,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
340861,Wellswood,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
340861,Wellswood,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
340861,Wellswood,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.16
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.89
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.66
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,25.8
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.0
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.9
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.55
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.23
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.61
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.14
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.02
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.28
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.66
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.81
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.57
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.03
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.58
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
340861,Wellswood,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.4
340861,Wellswood,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
340861,Wellswood,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
340861,Wellswood,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
340861,Wellswood,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
340861,Wellswood,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
340861,Wellswood,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
340861,Wellswood,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.18
340861,Wellswood,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.41
340861,Wellswood,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-50.39
340861,Wellswood,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
340861,Wellswood,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
340861,Wellswood,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
340861,Wellswood,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.94
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.2
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.72
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.6
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.0
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.2
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.51
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.19
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.56
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.89
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.9
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.8
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.29
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.91
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.96
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.32
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.67
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.14
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
340861,Wellswood,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
340861,Wellswood,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
340861,Wellswood,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
340861,Wellswood,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
340861,Wellswood,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
340861,Wellswood,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
340861,Wellswood,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.42
340861,Wellswood,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.27
340861,Wellswood,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-50.96
340861,Wellswood,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
340861,Wellswood,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
340861,Wellswood,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
340861,Wellswood,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.75
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.28
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.23
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,26.2
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.2
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.5
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.57
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.11
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.69
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.16
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.9
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.12
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.04
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.62
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.77
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.65
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.0
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.31
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.53
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
340861,Wellswood,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.4
340861,Wellswood,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
340861,Wellswood,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
340861,Wellswood,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
340861,Wellswood,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
340861,Wellswood,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
340861,Wellswood,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.11
340861,Wellswood,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.97
340861,Wellswood,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-43.81
340861,Wellswood,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
340861,Wellswood,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
340861,Wellswood,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
340861,Wellswood,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.99
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.59
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.3
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,23.4
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.0
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.2
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.56
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.97
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.79
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.92
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.71
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.33
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.76
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
