Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.66
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.21
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.42
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.1
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
340861,Wellswood,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
340861,Wellswood,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
340861,Wellswood,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
340861,Wellswood,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
340861,Wellswood,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
340861,Wellswood,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
340861,Wellswood,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
340861,Wellswood,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.03
340861,Wellswood,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.74
340861,Wellswood,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-53.39
340861,Wellswood,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
340861,Wellswood,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
340861,Wellswood,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
340861,Wellswood,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.54
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.52
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.74
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.6
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.0
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.2
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.37
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.22
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.99
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.5
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.11
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.81
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.71
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.59
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.58
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.46
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.82
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.52
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
340861,Wellswood,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
340861,Wellswood,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
340861,Wellswood,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
340861,Wellswood,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
340861,Wellswood,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
340861,Wellswood,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
340861,Wellswood,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
340861,Wellswood,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.94
340861,Wellswood,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.98
340861,Wellswood,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-48.23
340861,Wellswood,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
340861,Wellswood,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
340861,Wellswood,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
340861,Wellswood,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.71
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.65
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-1.45
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,23.3
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.8
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,7.7
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.69
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.58
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.67
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.48
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.73
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.41
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.1
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.27
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.38
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.48
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.21
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
340861,Wellswood,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
340861,Wellswood,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
340861,Wellswood,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
340861,Wellswood,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
340861,Wellswood,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
340861,Wellswood,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
340861,Wellswood,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.53
340861,Wellswood,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.96
340861,Wellswood,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-41.57
340861,Wellswood,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
340861,Wellswood,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
340861,Wellswood,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
340861,Wellswood,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.15
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.69
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.04
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,18.5
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.4
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.5
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.39
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.15
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.34
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.66
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.83
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.43
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.61
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.62
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.24
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.19
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.84
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
340861,Wellswood,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
340861,Wellswood,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
340861,Wellswood,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
340861,Wellswood,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
340861,Wellswood,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
340861,Wellswood,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
340861,Wellswood,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.52
340861,Wellswood,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.1
340861,Wellswood,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-41.42
340861,Wellswood,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
340861,Wellswood,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
340861,Wellswood,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
340861,Wellswood,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.08
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.65
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.6
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,19.0
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.1
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.9
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.27
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.96
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.75
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.15
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.59
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.44
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.15
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.89
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.63
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.65
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
340861,Wellswood,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
340861,Wellswood,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
340861,Wellswood,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
340861,Wellswood,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
340861,Wellswood,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
340861,Wellswood,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.68
340861,Wellswood,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.8
340861,Wellswood,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-41.82
340861,Wellswood,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
340861,Wellswood,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
340861,Wellswood,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
340861,Wellswood,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.94
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.49
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.79
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,19.4
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.6
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.3
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.21
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.09
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.43
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.98
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.4
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.73
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.88
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.12
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.93
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.73
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
340861,Wellswood,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.0
340861,Wellswood,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
340861,Wellswood,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
340861,Wellswood,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
340861,Wellswood,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
340861,Wellswood,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
340861,Wellswood,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
340861,Wellswood,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
340861,Wellswood,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.66
340861,Wellswood,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.84
340861,Wellswood,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-47.73
340861,Wellswood,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
340861,Wellswood,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
340861,Wellswood,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
340861,Wellswood,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.95
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.37
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.1
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,16.4
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.5
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.6
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.2
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.73
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.79
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.7
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.06
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.04
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.79
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.32
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.99
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.74
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.77
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.7
340861,Wellswood,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
340861,Wellswood,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
340861,Wellswood,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
340861,Wellswood,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
340861,Wellswood,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
340861,Wellswood,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
340861,Wellswood,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
340861,Wellswood,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.88
340861,Wellswood,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.17
340861,Wellswood,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-51.69
340861,Wellswood,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
340861,Wellswood,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
340861,Wellswood,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
340861,Wellswood,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.75
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.24
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.23
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,19.3
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.8
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.4
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.2
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.39
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.42
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.6
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.34
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.84
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.63
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.68
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.82
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.12
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.56
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
340861,Wellswood,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
340861,Wellswood,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
340861,Wellswood,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
340861,Wellswood,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
340861,Wellswood,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
340861,Wellswood,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.98
340861,Wellswood,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.02
340861,Wellswood,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-46.12
340861,Wellswood,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
340861,Wellswood,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
340861,Wellswood,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
340861,Wellswood,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.37
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.35
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.31
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,18.1
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.2
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.6
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
