Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.86
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.21
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.88
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.92
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.34
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.98
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.13
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.86
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.67
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.71
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
340861,Wellswood,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
340861,Wellswood,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
340861,Wellswood,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
340861,Wellswood,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
340861,Wellswood,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
340861,Wellswood,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.91
340861,Wellswood,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.77
340861,Wellswood,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-51.45
340861,Wellswood,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
340861,Wellswood,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
340861,Wellswood,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
340861,Wellswood,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.93
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.35
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.92
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,15.9
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.3
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.8
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.9
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.14
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.03
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.44
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.96
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.31
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.97
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.4
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.5
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.17
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.8
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.28
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
340861,Wellswood,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.8
340861,Wellswood,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
340861,Wellswood,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
340861,Wellswood,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
340861,Wellswood,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
340861,Wellswood,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
340861,Wellswood,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.6
340861,Wellswood,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.58
340861,Wellswood,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-49.37
340861,Wellswood,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
340861,Wellswood,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
340861,Wellswood,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
340861,Wellswood,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.24
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.35
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.75
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,17.1
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.4
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.8
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.2
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.12
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.59
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.7
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.66
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.09
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.95
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.87
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.66
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.46
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.79
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.44
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
340861,Wellswood,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.6
340861,Wellswood,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
340861,Wellswood,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
340861,Wellswood,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
340861,Wellswood,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
340861,Wellswood,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
340861,Wellswood,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
340861,Wellswood,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
340861,Wellswood,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.42
340861,Wellswood,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.28
340861,Wellswood,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-56.35
340861,Wellswood,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
340861,Wellswood,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
340861,Wellswood,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
340861,Wellswood,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.04
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.43
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.01
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,16.2
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.7
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.2
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.14
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.04
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.92
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.48
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.18
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.11
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.22
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.48
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.46
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.22
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.0
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.43
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
340861,Wellswood,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
340861,Wellswood,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
340861,Wellswood,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
340861,Wellswood,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
340861,Wellswood,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
340861,Wellswood,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
340861,Wellswood,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
340861,Wellswood,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
340861,Wellswood,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
340861,Wellswood,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.39
340861,Wellswood,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.2
340861,Wellswood,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-52.51
340861,Wellswood,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
340861,Wellswood,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
340861,Wellswood,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
340861,Wellswood,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.98
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.5
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.43
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,15.8
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.3
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.8
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.61
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.59
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.82
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.21
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.11
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.66
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.25
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.63
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.59
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.84
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.17
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
340861,Wellswood,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
340861,Wellswood,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
340861,Wellswood,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
340861,Wellswood,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
340861,Wellswood,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
340861,Wellswood,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
340861,Wellswood,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
340861,Wellswood,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
340861,Wellswood,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
340861,Wellswood,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.4
340861,Wellswood,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.47
340861,Wellswood,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-50.35
340861,Wellswood,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
340861,Wellswood,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
340861,Wellswood,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
340861,Wellswood,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.77
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.44
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.06
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,18.1
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.5
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.8
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.32
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.45
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.84
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.18
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.79
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.69
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.21
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.63
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.95
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.16
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
340861,Wellswood,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
340861,Wellswood,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,21.2
340861,Wellswood,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
340861,Wellswood,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
340861,Wellswood,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
340861,Wellswood,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
340861,Wellswood,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
340861,Wellswood,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
340861,Wellswood,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
340861,Wellswood,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
340861,Wellswood,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.76
340861,Wellswood,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.27
340861,Wellswood,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-52.93
340861,Wellswood,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
340861,Wellswood,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
340861,Wellswood,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
340861,Wellswood,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.64
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.31
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.87
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,20.9
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.0
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.7
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.7
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.33
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.67
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.61
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.75
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.27
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.83
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.91
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.22
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.67
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.69
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
340861,Wellswood,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
340861,Wellswood,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
340861,Wellswood,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
340861,Wellswood,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
340861,Wellswood,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
340861,Wellswood,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
340861,Wellswood,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
340861,Wellswood,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
340861,Wellswood,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.92
340861,Wellswood,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.76
340861,Wellswood,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-54.58
340861,Wellswood,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
340861,Wellswood,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
340861,Wellswood,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
340861,Wellswood,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.95
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.32
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.64
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,23.9
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.5
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.8
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.1
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.21
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.36
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.42
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.02
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.06
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.59
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.13
