Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.72
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.19
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.88
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
340861,Wellswood,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
340861,Wellswood,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
340861,Wellswood,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
340861,Wellswood,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
340861,Wellswood,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
340861,Wellswood,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.21
340861,Wellswood,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.75
340861,Wellswood,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-48.97
340861,Wellswood,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
340861,Wellswood,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
340861,Wellswood,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
340861,Wellswood,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.91
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.46
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.03
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,19.4
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.2
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.3
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.2
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.47
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.17
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.5
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.42
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.77
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.8
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.01
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.18
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.27
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.29
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.11
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
340861,Wellswood,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
340861,Wellswood,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
340861,Wellswood,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
340861,Wellswood,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
340861,Wellswood,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
340861,Wellswood,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.63
340861,Wellswood,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.68
340861,Wellswood,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-48.41
340861,Wellswood,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
340861,Wellswood,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
340861,Wellswood,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
340861,Wellswood,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.43
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.52
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.81
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,18.8
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.2
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.3
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.14
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.19
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.93
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.35
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.72
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.77
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.74
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.96
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.16
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.3
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.91
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
340861,Wellswood,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
340861,Wellswood,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
340861,Wellswood,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
340861,Wellswood,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
340861,Wellswood,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
340861,Wellswood,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.38
340861,Wellswood,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.11
340861,Wellswood,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-45.71
340861,Wellswood,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
340861,Wellswood,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
340861,Wellswood,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
340861,Wellswood,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.31
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.43
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.9
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,15.7
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.5
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.6
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.88
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.98
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.82
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.09
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.8
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.86
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.11
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.28
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.49
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.25
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
340861,Wellswood,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
340861,Wellswood,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
340861,Wellswood,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
340861,Wellswood,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
340861,Wellswood,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
340861,Wellswood,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.49
340861,Wellswood,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.51
340861,Wellswood,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-48.65
340861,Wellswood,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
340861,Wellswood,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
340861,Wellswood,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
340861,Wellswood,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.29
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.54
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.6
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,16.2
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.1
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.6
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.7
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.26
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.26
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.59
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.18
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.58
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.74
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.7
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.65
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.13
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.98
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
340861,Wellswood,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
340861,Wellswood,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
340861,Wellswood,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
340861,Wellswood,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
340861,Wellswood,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
340861,Wellswood,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
340861,Wellswood,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
340861,Wellswood,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.91
340861,Wellswood,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.29
340861,Wellswood,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-54.83
340861,Wellswood,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
340861,Wellswood,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
340861,Wellswood,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
340861,Wellswood,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.89
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.49
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.52
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.4
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.4
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.4
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.96
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.22
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.55
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.9
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.74
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.28
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.12
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.91
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.3
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.8
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
340861,Wellswood,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
340861,Wellswood,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
340861,Wellswood,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
340861,Wellswood,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
340861,Wellswood,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
340861,Wellswood,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.88
340861,Wellswood,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.61
340861,Wellswood,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-50.69
340861,Wellswood,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
340861,Wellswood,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
340861,Wellswood,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
340861,Wellswood,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.82
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.47
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.78
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,18.8
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.7
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.3
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.8
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.14
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.32
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.76
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.76
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.55
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.8
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.81
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.91
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.29
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.44
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
340861,Wellswood,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
340861,Wellswood,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
340861,Wellswood,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
340861,Wellswood,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
340861,Wellswood,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
340861,Wellswood,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.71
340861,Wellswood,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.5
340861,Wellswood,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-47.09
340861,Wellswood,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
340861,Wellswood,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
340861,Wellswood,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
340861,Wellswood,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.17
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.18
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,16.6
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.0
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.6
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.6
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.18
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.85
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.84
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.2
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.5
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.52
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.75
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.3
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.59
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.95
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
340861,Wellswood,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
340861,Wellswood,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
340861,Wellswood,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
340861,Wellswood,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
340861,Wellswood,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
340861,Wellswood,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.94
340861,Wellswood,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.73
340861,Wellswood,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-48.48
340861,Wellswood,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
340861,Wellswood,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
340861,Wellswood,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
340861,Wellswood,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.08
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.69
