Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.64
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,16.3
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.6
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.4
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.15
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.88
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.77
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.7
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.19
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.72
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.86
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.24
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.7
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.79
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.58
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
340861,Wellswood,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
340861,Wellswood,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,21.7
340861,Wellswood,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
340861,Wellswood,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
340861,Wellswood,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
340861,Wellswood,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
340861,Wellswood,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.38
340861,Wellswood,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.95
340861,Wellswood,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-49.0
340861,Wellswood,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
340861,Wellswood,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
340861,Wellswood,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
340861,Wellswood,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.35
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.69
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.47
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,16.8
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.7
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.8
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.69
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.87
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.54
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.6
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.62
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.7
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.37
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.88
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.69
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.97
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
340861,Wellswood,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
340861,Wellswood,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
340861,Wellswood,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
340861,Wellswood,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
340861,Wellswood,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
340861,Wellswood,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.83
340861,Wellswood,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.32
340861,Wellswood,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-51.74
340861,Wellswood,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
340861,Wellswood,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
340861,Wellswood,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
340861,Wellswood,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.11
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.53
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.27
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,17.6
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.8
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.1
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.94
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.03
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.46
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.74
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.58
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.69
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.06
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.25
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.54
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.6
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
340861,Wellswood,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
340861,Wellswood,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
340861,Wellswood,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
340861,Wellswood,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
340861,Wellswood,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
340861,Wellswood,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
340861,Wellswood,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.08
340861,Wellswood,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.18
340861,Wellswood,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-58.1
340861,Wellswood,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
340861,Wellswood,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
340861,Wellswood,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
340861,Wellswood,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.95
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.54
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.55
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,16.4
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.2
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.6
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.2
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.05
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.13
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.67
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.43
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.77
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.45
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.79
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.13
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.52
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.17
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.0
340861,Wellswood,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
340861,Wellswood,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
340861,Wellswood,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
340861,Wellswood,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
340861,Wellswood,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
340861,Wellswood,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
340861,Wellswood,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.11
340861,Wellswood,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.26
340861,Wellswood,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-52.32
340861,Wellswood,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
340861,Wellswood,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
340861,Wellswood,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
340861,Wellswood,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.1
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.52
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.2
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,16.9
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.8
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.6
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.8
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.79
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.19
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.54
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.53
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.02
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.64
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.88
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.62
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.6
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.87
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.68
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
340861,Wellswood,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
340861,Wellswood,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
340861,Wellswood,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
340861,Wellswood,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
340861,Wellswood,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.02
340861,Wellswood,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.39
340861,Wellswood,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-49.69
340861,Wellswood,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
340861,Wellswood,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
340861,Wellswood,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
340861,Wellswood,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.2
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.38
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.96
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,20.0
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.5
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.1
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.9
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.65
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.32
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.27
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.64
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.93
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.62
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.25
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.93
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.87
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.15
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.2
340861,Wellswood,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
340861,Wellswood,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
340861,Wellswood,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
340861,Wellswood,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
340861,Wellswood,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
340861,Wellswood,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.48
340861,Wellswood,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.81
340861,Wellswood,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-52.42
340861,Wellswood,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
340861,Wellswood,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
340861,Wellswood,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
340861,Wellswood,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.5
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.71
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.48
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,22.4
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.4
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.1
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.43
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.82
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.24
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.45
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.31
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.75
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.24
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.64
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.95
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.36
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
340861,Wellswood,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
340861,Wellswood,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
340861,Wellswood,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
340861,Wellswood,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
340861,Wellswood,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
340861,Wellswood,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
340861,Wellswood,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
340861,Wellswood,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.4
340861,Wellswood,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.11
340861,Wellswood,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-53.87
340861,Wellswood,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
340861,Wellswood,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
340861,Wellswood,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
340861,Wellswood,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.76
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.8
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.07
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,22.8
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.4
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.3
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.65
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.48
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.77
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.64
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
