Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.98
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.83
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.96
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.72
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.63
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.38
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.0
340861,Wellswood,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
340861,Wellswood,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
340861,Wellswood,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
340861,Wellswood,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
340861,Wellswood,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
340861,Wellswood,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
340861,Wellswood,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
340861,Wellswood,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.06
340861,Wellswood,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.71
340861,Wellswood,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-52.4
340861,Wellswood,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
340861,Wellswood,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
340861,Wellswood,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
340861,Wellswood,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.76
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.57
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.47
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.5
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.4
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.7
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.9
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.68
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.8
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.89
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.72
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.6
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.63
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.08
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.46
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.25
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.29
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.28
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.5
340861,Wellswood,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
340861,Wellswood,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
340861,Wellswood,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
340861,Wellswood,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
340861,Wellswood,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
340861,Wellswood,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
340861,Wellswood,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.55
340861,Wellswood,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.53
340861,Wellswood,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-56.36
340861,Wellswood,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
340861,Wellswood,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
340861,Wellswood,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
340861,Wellswood,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.29
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.01
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.59
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.6
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.9
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.7
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.5
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.57
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.82
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.62
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.33
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.1
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.5
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.49
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.02
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.37
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.11
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.67
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.4
340861,Wellswood,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
340861,Wellswood,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,22.2
340861,Wellswood,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
340861,Wellswood,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
340861,Wellswood,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
340861,Wellswood,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.13
340861,Wellswood,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.82
340861,Wellswood,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-56.96
340861,Wellswood,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
340861,Wellswood,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
340861,Wellswood,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
340861,Wellswood,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.49
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.42
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.21
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,23.6
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.9
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.1
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.8
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.44
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.27
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.28
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.72
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.34
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.48
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.37
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.0
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.16
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.18
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
340861,Wellswood,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
340861,Wellswood,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,22.2
340861,Wellswood,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
340861,Wellswood,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
340861,Wellswood,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
340861,Wellswood,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
340861,Wellswood,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.26
340861,Wellswood,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.8
340861,Wellswood,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-54.83
340861,Wellswood,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
340861,Wellswood,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
340861,Wellswood,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
340861,Wellswood,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.98
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.5
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.62
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,21.6
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.8
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.5
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.73
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.04
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.53
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.75
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.74
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.06
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.83
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.27
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.23
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.27
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
340861,Wellswood,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
340861,Wellswood,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
340861,Wellswood,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
340861,Wellswood,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
340861,Wellswood,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
340861,Wellswood,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.21
340861,Wellswood,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.07
340861,Wellswood,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-52.88
340861,Wellswood,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
340861,Wellswood,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
340861,Wellswood,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
340861,Wellswood,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.49
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.56
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.63
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,20.0
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.6
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.6
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.33
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.38
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.5
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.99
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.99
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.03
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.92
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.52
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.02
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.14
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.7
340861,Wellswood,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
340861,Wellswood,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
340861,Wellswood,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
340861,Wellswood,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
340861,Wellswood,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
340861,Wellswood,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
340861,Wellswood,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.56
340861,Wellswood,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.47
340861,Wellswood,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-51.04
340861,Wellswood,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
340861,Wellswood,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
340861,Wellswood,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
340861,Wellswood,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.0
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.5
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.49
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,19.4
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.1
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.1
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.23
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.05
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.55
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.5
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.54
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.59
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.92
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.13
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.76
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.87
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
340861,Wellswood,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
340861,Wellswood,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
340861,Wellswood,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
340861,Wellswood,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
340861,Wellswood,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
340861,Wellswood,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
340861,Wellswood,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
340861,Wellswood,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.92
340861,Wellswood,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.65
340861,Wellswood,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-52.11
340861,Wellswood,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
340861,Wellswood,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
340861,Wellswood,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
340861,Wellswood,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.47
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.01
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.38
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,18.3
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.7
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.1
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.01
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.65
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.3
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.1
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.26
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.86
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.87
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.08
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.98
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.49
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
340861,Wellswood,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
340861,Wellswood,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
340861,Wellswood,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
340861,Wellswood,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
340861,Wellswood,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
340861,Wellswood,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
340861,Wellswood,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
340861,Wellswood,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
340861,Wellswood,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.63
340861,Wellswood,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.17
340861,Wellswood,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-55.2
340861,Wellswood,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
340861,Wellswood,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
340861,Wellswood,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
