Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.68
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.71
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.56
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,17.1
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.8
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.4
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.41
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.38
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.05
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.3
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.94
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.47
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.9
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.12
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.79
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.83
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
340861,Wellswood,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
340861,Wellswood,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
340861,Wellswood,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
340861,Wellswood,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
340861,Wellswood,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
340861,Wellswood,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
340861,Wellswood,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
340861,Wellswood,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.29
340861,Wellswood,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.46
340861,Wellswood,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-56.92
340861,Wellswood,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
340861,Wellswood,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
340861,Wellswood,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
340861,Wellswood,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.77
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.49
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.8
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,17.8
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.1
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.5
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.68
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.78
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.41
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.47
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.5
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.11
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.43
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.09
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.38
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.21
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.03
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.7
340861,Wellswood,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
340861,Wellswood,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
340861,Wellswood,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
340861,Wellswood,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
340861,Wellswood,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
340861,Wellswood,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
340861,Wellswood,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
340861,Wellswood,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.21
340861,Wellswood,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.22
340861,Wellswood,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-61.79
340861,Wellswood,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
340861,Wellswood,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
340861,Wellswood,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
340861,Wellswood,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.97
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.57
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.32
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,18.3
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.6
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.6
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.43
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.49
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.17
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.55
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.8
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.81
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.06
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.49
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.57
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.05
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.61
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
340861,Wellswood,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.3
340861,Wellswood,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,22.7
340861,Wellswood,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
340861,Wellswood,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
340861,Wellswood,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
340861,Wellswood,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
340861,Wellswood,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
340861,Wellswood,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.05
340861,Wellswood,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.29
340861,Wellswood,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-66.35
340861,Wellswood,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
340861,Wellswood,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
340861,Wellswood,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
340861,Wellswood,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.87
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.78
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.64
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,18.5
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.7
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.2
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.48
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.96
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.17
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.82
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.8
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.01
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.69
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.79
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.14
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.57
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.53
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
340861,Wellswood,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
340861,Wellswood,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
340861,Wellswood,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
340861,Wellswood,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
340861,Wellswood,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
340861,Wellswood,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.2
340861,Wellswood,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.71
340861,Wellswood,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-66.13
340861,Wellswood,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
340861,Wellswood,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
340861,Wellswood,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
340861,Wellswood,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.07
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.23
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.9
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,17.8
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.6
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.5
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.2
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.27
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.42
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.77
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.09
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.9
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.62
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.49
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.65
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.53
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.68
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.08
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
340861,Wellswood,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.4
340861,Wellswood,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
340861,Wellswood,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
340861,Wellswood,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
340861,Wellswood,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
340861,Wellswood,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.86
340861,Wellswood,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.46
340861,Wellswood,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-68.18
340861,Wellswood,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
340861,Wellswood,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
340861,Wellswood,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
340861,Wellswood,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.66
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.18
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,25.1
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.2
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.6
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.41
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.25
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.35
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.24
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.39
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.51
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.84
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.34
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.55
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.74
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
340861,Wellswood,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.8
340861,Wellswood,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
340861,Wellswood,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
340861,Wellswood,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
340861,Wellswood,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
340861,Wellswood,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.85
340861,Wellswood,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.65
340861,Wellswood,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-62.41
340861,Wellswood,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
340861,Wellswood,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
340861,Wellswood,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
340861,Wellswood,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.43
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.03
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.5
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.5
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.0
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.4
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.34
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.31
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.9
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.53
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.0
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.62
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.55
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.19
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.08
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.79
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
340861,Wellswood,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
340861,Wellswood,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
340861,Wellswood,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
340861,Wellswood,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
340861,Wellswood,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
340861,Wellswood,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.16
340861,Wellswood,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.0
340861,Wellswood,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-59.74
340861,Wellswood,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
340861,Wellswood,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
340861,Wellswood,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
340861,Wellswood,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.65
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.52
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.52
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,19.4
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.3
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.8
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.34
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.38
