Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.36
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.09
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.08
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.3
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.22
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.22
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.2
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.95
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
340861,Wellswood,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
340861,Wellswood,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
340861,Wellswood,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
340861,Wellswood,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
340861,Wellswood,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
340861,Wellswood,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.61
340861,Wellswood,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.75
340861,Wellswood,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-53.22
340861,Wellswood,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
340861,Wellswood,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
340861,Wellswood,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
340861,Wellswood,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.07
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.16
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.07
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,20.8
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.6
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.9
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.69
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.44
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.16
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.22
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.49
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.28
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.52
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.81
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.77
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.86
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
340861,Wellswood,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
340861,Wellswood,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
340861,Wellswood,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
340861,Wellswood,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
340861,Wellswood,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
340861,Wellswood,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.05
340861,Wellswood,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.11
340861,Wellswood,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-52.16
340861,Wellswood,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
340861,Wellswood,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
340861,Wellswood,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
340861,Wellswood,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.03
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.69
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.59
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,23.4
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.0
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.6
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.41
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.3
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.23
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.41
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.86
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.5
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.0
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.22
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.09
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.16
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
340861,Wellswood,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
340861,Wellswood,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,22.2
340861,Wellswood,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
340861,Wellswood,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
340861,Wellswood,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
340861,Wellswood,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
340861,Wellswood,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.65
340861,Wellswood,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.97
340861,Wellswood,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-48.6
340861,Wellswood,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
340861,Wellswood,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
340861,Wellswood,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
340861,Wellswood,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.36
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.23
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.69
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.0
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.5
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.5
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.63
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.04
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.16
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.67
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.44
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.9
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.71
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.01
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.9
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.9
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
340861,Wellswood,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
340861,Wellswood,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
340861,Wellswood,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
340861,Wellswood,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
340861,Wellswood,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
340861,Wellswood,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
340861,Wellswood,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
340861,Wellswood,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.05
340861,Wellswood,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.86
340861,Wellswood,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-40.32
340861,Wellswood,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
340861,Wellswood,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
340861,Wellswood,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
340861,Wellswood,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.28
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.34
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.89
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.3
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.5
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.0
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.58
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.53
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.72
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.33
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.5
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.77
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.89
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.97
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.92
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.63
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.85
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
340861,Wellswood,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
340861,Wellswood,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
340861,Wellswood,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
340861,Wellswood,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
340861,Wellswood,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
340861,Wellswood,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
340861,Wellswood,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.83
340861,Wellswood,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.79
340861,Wellswood,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-40.79
340861,Wellswood,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
340861,Wellswood,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
340861,Wellswood,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
340861,Wellswood,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.09
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.54
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.02
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,32.1
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.2
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.8
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.7
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.01
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.31
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.24
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.37
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.49
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.86
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.16
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.04
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.0
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.27
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
340861,Wellswood,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
340861,Wellswood,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
340861,Wellswood,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
340861,Wellswood,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
340861,Wellswood,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
340861,Wellswood,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
340861,Wellswood,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.1
340861,Wellswood,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.38
340861,Wellswood,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-45.87
340861,Wellswood,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
340861,Wellswood,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
340861,Wellswood,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
340861,Wellswood,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.46
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.96
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.78
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,36.8
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.3
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.7
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.74
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.22
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.57
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.15
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.88
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.54
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.93
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.14
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.51
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.6
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.84
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
340861,Wellswood,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
340861,Wellswood,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
340861,Wellswood,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
340861,Wellswood,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
340861,Wellswood,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-39.29
340861,Wellswood,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.43
340861,Wellswood,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-40.88
340861,Wellswood,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
340861,Wellswood,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
340861,Wellswood,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
340861,Wellswood,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.93
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.81
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.37
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,47.6
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.0
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.7
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.08
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.34
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.11
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.59
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.04
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.85
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.19
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.11
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.63
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.71
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.4
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
340861,Wellswood,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
340861,Wellswood,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,22.7
340861,Wellswood,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
340861,Wellswood,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
340861,Wellswood,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
340861,Wellswood,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
340861,Wellswood,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
