Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.75
340861,Wellswood,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.43
340861,Wellswood,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-45.27
340861,Wellswood,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
340861,Wellswood,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
340861,Wellswood,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
340861,Wellswood,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.51
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.12
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.89
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,48.3
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.5
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.1
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.0
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.88
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.8
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.29
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.9
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.94
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.86
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.16
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.08
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.43
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.76
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.69
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
340861,Wellswood,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
340861,Wellswood,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
340861,Wellswood,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
340861,Wellswood,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
340861,Wellswood,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
340861,Wellswood,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.32
340861,Wellswood,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.87
340861,Wellswood,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-44.43
340861,Wellswood,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
340861,Wellswood,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
340861,Wellswood,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
340861,Wellswood,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.7
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.44
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.24
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,48.5
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.0
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.0
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.6
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.24
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.53
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.26
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.85
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.5
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.0
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.96
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.43
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.09
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.14
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.17
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
340861,Wellswood,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
340861,Wellswood,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
340861,Wellswood,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
340861,Wellswood,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
340861,Wellswood,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
340861,Wellswood,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.31
340861,Wellswood,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.66
340861,Wellswood,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-47.9
340861,Wellswood,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
340861,Wellswood,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
340861,Wellswood,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
340861,Wellswood,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.91
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.07
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.81
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,53.6
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,86.6
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.4
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.0
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.84
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.2
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.52
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.48
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.79
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.96
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.84
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.51
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.44
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.8
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
340861,Wellswood,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
340861,Wellswood,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
340861,Wellswood,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
340861,Wellswood,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
340861,Wellswood,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
340861,Wellswood,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
340861,Wellswood,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.7
340861,Wellswood,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.66
340861,Wellswood,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-43.79
340861,Wellswood,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
340861,Wellswood,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
340861,Wellswood,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
340861,Wellswood,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.0
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.52
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.31
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,61.5
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,95.6
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.7
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.0
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.54
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.48
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.67
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.47
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.45
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.59
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.37
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.54
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.65
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.74
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.73
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
340861,Wellswood,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
340861,Wellswood,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
340861,Wellswood,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
340861,Wellswood,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
340861,Wellswood,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
340861,Wellswood,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.23
340861,Wellswood,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.71
340861,Wellswood,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-47.52
340861,Wellswood,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
340861,Wellswood,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
340861,Wellswood,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
340861,Wellswood,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-27.83
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.03
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.57
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,76.4
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,115.2
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.8
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.86
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.96
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.26
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.45
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.02
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.1
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.26
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.06
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.61
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.78
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
340861,Wellswood,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.1
340861,Wellswood,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
340861,Wellswood,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
340861,Wellswood,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
340861,Wellswood,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
340861,Wellswood,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
340861,Wellswood,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
340861,Wellswood,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
340861,Wellswood,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.22
340861,Wellswood,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.91
340861,Wellswood,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-48.51
340861,Wellswood,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
340861,Wellswood,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
340861,Wellswood,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
340861,Wellswood,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-24.43
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.5
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-12.16
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,59.9
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,100.8
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.7
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.9
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.37
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.54
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.75
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.61
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.3
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.83
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.26
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.3
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.88
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.14
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.23
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
340861,Wellswood,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
340861,Wellswood,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
340861,Wellswood,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
340861,Wellswood,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
340861,Wellswood,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
340861,Wellswood,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.27
340861,Wellswood,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.96
340861,Wellswood,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-60.56
340861,Wellswood,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
340861,Wellswood,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
340861,Wellswood,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
340861,Wellswood,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.46
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.96
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.62
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,67.3
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,105.7
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.0
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.73
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.48
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.58
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.84
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.78
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.68
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.63
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.96
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.17
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.8
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.31
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.74
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.1
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
340861,Wellswood,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.0
340861,Wellswood,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
340861,Wellswood,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
340861,Wellswood,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
340861,Wellswood,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
340861,Wellswood,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
340861,Wellswood,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-60.84
340861,Wellswood,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-42.53
340861,Wellswood,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-58.61
340861,Wellswood,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
340861,Wellswood,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
340861,Wellswood,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
340861,Wellswood,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-27.35
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.29
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.78
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,73.4
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,112.7
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.8
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.19
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
