Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.7
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.58
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.97
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.38
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.57
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.76
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.94
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.28
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.31
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
340861,Wellswood,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.6
340861,Wellswood,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
340861,Wellswood,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
340861,Wellswood,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
340861,Wellswood,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
340861,Wellswood,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
340861,Wellswood,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-62.72
340861,Wellswood,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.97
340861,Wellswood,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-60.29
340861,Wellswood,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
340861,Wellswood,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
340861,Wellswood,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
340861,Wellswood,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-27.05
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.96
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.43
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,73.1
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,111.7
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.1
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.16
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.49
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.2
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.79
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.49
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.87
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.14
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.44
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.35
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.42
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.83
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.98
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
340861,Wellswood,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
340861,Wellswood,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
340861,Wellswood,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
340861,Wellswood,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
340861,Wellswood,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
340861,Wellswood,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
340861,Wellswood,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-55.7
340861,Wellswood,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.91
340861,Wellswood,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-61.17
340861,Wellswood,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
340861,Wellswood,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
340861,Wellswood,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
340861,Wellswood,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.85
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.56
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.45
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,67.4
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,107.2
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.5
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.64
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.17
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.07
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.57
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.16
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.31
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.81
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.37
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.55
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.9
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.26
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
340861,Wellswood,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.4
340861,Wellswood,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
340861,Wellswood,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
340861,Wellswood,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
340861,Wellswood,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
340861,Wellswood,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
340861,Wellswood,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-57.13
340861,Wellswood,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.51
340861,Wellswood,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-63.76
340861,Wellswood,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
340861,Wellswood,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
340861,Wellswood,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
340861,Wellswood,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.76
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.34
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.97
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,62.4
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,98.2
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.0
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.98
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.54
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.25
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.47
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.81
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.7
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.33
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.12
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.57
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.28
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.09
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.77
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
340861,Wellswood,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.3
340861,Wellswood,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
340861,Wellswood,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
340861,Wellswood,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
340861,Wellswood,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
340861,Wellswood,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
340861,Wellswood,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-55.91
340861,Wellswood,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.05
340861,Wellswood,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-60.73
340861,Wellswood,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
340861,Wellswood,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
340861,Wellswood,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
340861,Wellswood,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-29.83
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.63
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.32
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,84.1
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,124.0
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.9
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.33
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.15
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.31
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.72
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.83
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.64
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.5
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.12
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.72
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.37
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.65
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.85
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.98
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
340861,Wellswood,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.5
340861,Wellswood,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
340861,Wellswood,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
340861,Wellswood,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
340861,Wellswood,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
340861,Wellswood,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-64.63
340861,Wellswood,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.42
340861,Wellswood,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-62.53
340861,Wellswood,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
340861,Wellswood,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
340861,Wellswood,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
340861,Wellswood,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-28.02
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.54
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.75
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,75.1
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,116.1
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.3
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.04
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.7
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.37
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.56
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.02
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.75
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.9
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.07
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.05
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.41
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.7
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.57
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.07
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.46
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.5
340861,Wellswood,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.7
340861,Wellswood,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
340861,Wellswood,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
340861,Wellswood,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
340861,Wellswood,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
340861,Wellswood,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
340861,Wellswood,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-68.55
340861,Wellswood,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-49.75
340861,Wellswood,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-68.17
340861,Wellswood,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
340861,Wellswood,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
340861,Wellswood,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
340861,Wellswood,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-27.25
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.27
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.92
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,71.6
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,112.9
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.3
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.9
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.45
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.63
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.12
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.35
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.39
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.21
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.9
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.27
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.82
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.49
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.49
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.61
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.71
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
340861,Wellswood,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
340861,Wellswood,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
340861,Wellswood,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
340861,Wellswood,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
340861,Wellswood,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
340861,Wellswood,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
340861,Wellswood,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
340861,Wellswood,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-59.71
340861,Wellswood,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-45.58
340861,Wellswood,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-61.03
340861,Wellswood,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
340861,Wellswood,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
340861,Wellswood,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
340861,Wellswood,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-29.47
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.36
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.03
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,78.3
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,120.8
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.1
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.64
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.73
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.18
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.1
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.53
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.79
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.5
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.11
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.76
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.5
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.67
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.07
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.47
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
340861,Wellswood,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
340861,Wellswood,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
