Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
340861,Wellswood,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
340861,Wellswood,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
340861,Wellswood,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
340861,Wellswood,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-56.76
340861,Wellswood,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-43.4
340861,Wellswood,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-61.57
340861,Wellswood,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
340861,Wellswood,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
340861,Wellswood,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
340861,Wellswood,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-28.26
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.04
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.7
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,78.4
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,116.8
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.9
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.42
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.62
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.88
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.09
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.11
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.62
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.9
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.98
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.62
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.42
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.51
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.82
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.4
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.6
340861,Wellswood,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.4
340861,Wellswood,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
340861,Wellswood,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
340861,Wellswood,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
340861,Wellswood,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
340861,Wellswood,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-58.19
340861,Wellswood,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-58.26
340861,Wellswood,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-64.08
340861,Wellswood,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
340861,Wellswood,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
340861,Wellswood,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
340861,Wellswood,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-24.16
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.28
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.64
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,65.7
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,99.5
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.0
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.57
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.54
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.15
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.23
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-26.04
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.1
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.22
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.04
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.38
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.43
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.49
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.96
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.4
340861,Wellswood,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.6
340861,Wellswood,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
340861,Wellswood,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
340861,Wellswood,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
340861,Wellswood,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
340861,Wellswood,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
340861,Wellswood,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-57.26
340861,Wellswood,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-57.68
340861,Wellswood,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-65.63
340861,Wellswood,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
340861,Wellswood,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
340861,Wellswood,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
340861,Wellswood,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-27.23
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.31
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.12
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,75.4
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,112.9
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.1
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.64
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.6
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.13
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.98
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.93
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.5
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.64
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.06
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.61
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.92
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.73
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.48
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.72
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.0
340861,Wellswood,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.0
340861,Wellswood,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
340861,Wellswood,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
340861,Wellswood,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
340861,Wellswood,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
340861,Wellswood,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-65.06
340861,Wellswood,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-55.53
340861,Wellswood,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-65.03
340861,Wellswood,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
340861,Wellswood,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
340861,Wellswood,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
340861,Wellswood,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.93
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.81
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.73
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,71.3
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,108.3
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.2
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.31
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.64
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.09
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.6
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.0
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.07
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.13
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.42
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.58
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.16
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.52
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.5
340861,Wellswood,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.3
340861,Wellswood,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
340861,Wellswood,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
340861,Wellswood,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
340861,Wellswood,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-64.55
340861,Wellswood,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-55.57
340861,Wellswood,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-63.86
340861,Wellswood,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
340861,Wellswood,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
340861,Wellswood,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
340861,Wellswood,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.65
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.82
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.88
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,60.7
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,95.5
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.6
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.4
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.25
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.84
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.04
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.88
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.97
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.3
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.09
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.86
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.99
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.48
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.23
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.52
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.6
340861,Wellswood,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.6
340861,Wellswood,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
340861,Wellswood,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
340861,Wellswood,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
340861,Wellswood,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
340861,Wellswood,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
340861,Wellswood,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
340861,Wellswood,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
340861,Wellswood,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-56.62
340861,Wellswood,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-57.11
340861,Wellswood,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-65.27
340861,Wellswood,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
340861,Wellswood,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
340861,Wellswood,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
340861,Wellswood,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-26.28
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.08
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.09
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,68.9
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,110.8
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.8
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.66
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.69
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.98
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.48
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.57
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.8
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.46
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.8
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.28
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.83
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.05
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.8
340861,Wellswood,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.2
340861,Wellswood,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
340861,Wellswood,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
340861,Wellswood,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
340861,Wellswood,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-58.92
340861,Wellswood,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-56.58
340861,Wellswood,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-64.24
340861,Wellswood,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
340861,Wellswood,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
340861,Wellswood,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
340861,Wellswood,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.23
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.24
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.23
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,35.9
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.9
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.3
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.0
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.83
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.59
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.55
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.78
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.79
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.03
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.09
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.97
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.68
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.63
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.03
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
340861,Wellswood,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.6
340861,Wellswood,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
340861,Wellswood,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
340861,Wellswood,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
340861,Wellswood,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.87
340861,Wellswood,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-57.67
340861,Wellswood,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-66.64
340861,Wellswood,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
340861,Wellswood,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
340861,Wellswood,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
340861,Wellswood,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.95
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.01
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.36
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,45.4
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,83.6
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.5
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.1
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.97
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.62
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
