Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.75
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.05
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.01
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.7
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.91
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.28
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.23
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.27
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.8
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.25
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.67
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.2
340861,Wellswood,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.1
340861,Wellswood,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
340861,Wellswood,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
340861,Wellswood,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
340861,Wellswood,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
340861,Wellswood,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-60.8
340861,Wellswood,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-64.66
340861,Wellswood,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-67.94
340861,Wellswood,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
340861,Wellswood,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
340861,Wellswood,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
340861,Wellswood,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-24.15
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-6.75
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.33
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,58.0
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,100.8
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.0
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.9
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.47
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.34
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.71
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.26
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.14
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.07
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.8
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.7
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.04
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.1
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.68
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.39
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.87
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.55
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.6
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.7
340861,Wellswood,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.4
340861,Wellswood,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
340861,Wellswood,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
340861,Wellswood,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
340861,Wellswood,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
340861,Wellswood,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
340861,Wellswood,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-66.25
340861,Wellswood,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-61.29
340861,Wellswood,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-70.39
340861,Wellswood,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
340861,Wellswood,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
340861,Wellswood,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
340861,Wellswood,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-28.46
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-6.31
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.75
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,74.7
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,118.5
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.1
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.5
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.48
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.99
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.97
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-22.95
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.38
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.6
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.7
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.84
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.01
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.51
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.11
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.52
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.75
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
340861,Wellswood,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.7
340861,Wellswood,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
340861,Wellswood,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
340861,Wellswood,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
340861,Wellswood,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-62.8
340861,Wellswood,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-60.88
340861,Wellswood,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-60.95
340861,Wellswood,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
340861,Wellswood,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
340861,Wellswood,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
340861,Wellswood,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-26.31
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.89
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.99
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,66.2
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,109.4
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.8
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.9
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.5
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.15
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.6
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.5
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.35
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.3
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.3
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.13
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.89
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.53
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.75
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.76
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.62
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
340861,Wellswood,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.0
340861,Wellswood,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
340861,Wellswood,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
340861,Wellswood,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
340861,Wellswood,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
340861,Wellswood,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
340861,Wellswood,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
340861,Wellswood,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-60.13
340861,Wellswood,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-53.13
340861,Wellswood,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-62.03
340861,Wellswood,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
340861,Wellswood,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
340861,Wellswood,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
340861,Wellswood,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-29.95
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.58
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.54
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,76.1
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,124.4
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.6
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,41.4
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.51
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.37
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.68
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.9
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.99
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.88
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.2
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.45
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.81
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.69
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.49
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.41
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.94
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
340861,Wellswood,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.5
340861,Wellswood,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
340861,Wellswood,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
340861,Wellswood,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
340861,Wellswood,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
340861,Wellswood,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
340861,Wellswood,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-63.25
340861,Wellswood,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-51.23
340861,Wellswood,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-75.78
340861,Wellswood,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
340861,Wellswood,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
340861,Wellswood,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
340861,Wellswood,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-27.08
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.68
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.03
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,70.9
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,112.9
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.6
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.6
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.47
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.4
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.56
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.0
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.81
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-26.66
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.2
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.54
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.58
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.03
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.67
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.85
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.82
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.4
340861,Wellswood,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.4
340861,Wellswood,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
340861,Wellswood,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
340861,Wellswood,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
340861,Wellswood,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
340861,Wellswood,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
340861,Wellswood,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
340861,Wellswood,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340861,Wellswood,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-62.7
340861,Wellswood,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-54.38
340861,Wellswood,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-78.16
340861,Wellswood,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
340861,Wellswood,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
340861,Wellswood,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
340861,Wellswood,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-26.2
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-6.16
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.9
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,68.2
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,109.3
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.8
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.6
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.5
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.09
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.59
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.09
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.6
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.63
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.33
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.0
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.8
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.2
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.28
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.33
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.7
340861,Wellswood,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.8
340861,Wellswood,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
340861,Wellswood,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
340861,Wellswood,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
340861,Wellswood,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
340861,Wellswood,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-64.26
340861,Wellswood,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-57.19
340861,Wellswood,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-75.3
340861,Wellswood,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
340861,Wellswood,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
340861,Wellswood,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
340861,Wellswood,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.23
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.93
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.87
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,66.7
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,105.1
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.5
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.9
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.49
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.6
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.65
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.79
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.42
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.89
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.95
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.41
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.67
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.62
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.63
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.55
