Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.65
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.8
340861,Wellswood,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.8
340861,Wellswood,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
340861,Wellswood,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
340861,Wellswood,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
340861,Wellswood,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
340861,Wellswood,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
340861,Wellswood,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-67.03
340861,Wellswood,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-56.96
340861,Wellswood,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-77.75
340861,Wellswood,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
340861,Wellswood,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
340861,Wellswood,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
340861,Wellswood,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-24.08
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.76
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.58
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,62.9
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,100.3
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.6
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.1
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.42
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.83
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.4
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.81
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.38
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.66
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.4
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.12
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.01
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.61
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.89
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.27
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.38
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.51
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.9
340861,Wellswood,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.4
340861,Wellswood,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
340861,Wellswood,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
340861,Wellswood,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
340861,Wellswood,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340861,Wellswood,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-61.63
340861,Wellswood,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-51.43
340861,Wellswood,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-74.8
340861,Wellswood,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
340861,Wellswood,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
340861,Wellswood,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
340861,Wellswood,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.11
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.92
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.37
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,55.4
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,87.7
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.6
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.61
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.98
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.87
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.77
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.67
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.65
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.43
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.1
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.11
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.01
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.62
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
340861,Wellswood,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.4
340861,Wellswood,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
340861,Wellswood,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
340861,Wellswood,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
340861,Wellswood,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
340861,Wellswood,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-60.07
340861,Wellswood,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-54.85
340861,Wellswood,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-72.79
340861,Wellswood,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
340861,Wellswood,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
340861,Wellswood,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
340861,Wellswood,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.31
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.1
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.98
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,54.9
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,93.2
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.6
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.01
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.77
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.13
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.18
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.86
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.53
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.06
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.55
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.99
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.74
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.33
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.37
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
340861,Wellswood,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.2
340861,Wellswood,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
340861,Wellswood,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
340861,Wellswood,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
340861,Wellswood,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
340861,Wellswood,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
340861,Wellswood,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-61.65
340861,Wellswood,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-54.98
340861,Wellswood,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-68.64
340861,Wellswood,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
340861,Wellswood,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
340861,Wellswood,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
340861,Wellswood,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.63
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.71
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.51
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,53.9
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,86.0
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.0
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.3
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.7
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.34
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-22.08
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.69
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.5
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.81
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.08
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.3
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.39
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.44
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.1
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.17
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.1
340861,Wellswood,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.5
340861,Wellswood,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
340861,Wellswood,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
340861,Wellswood,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
340861,Wellswood,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
340861,Wellswood,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-59.52
340861,Wellswood,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-62.4
340861,Wellswood,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-65.36
340861,Wellswood,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
340861,Wellswood,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
340861,Wellswood,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
340861,Wellswood,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.4
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.53
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.22
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,49.5
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.5
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.1
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.7
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.42
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.67
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.13
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.84
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-21.91
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.4
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.6
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.79
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.35
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.44
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.42
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.2
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.44
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.79
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.18
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,88.0
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.7
340861,Wellswood,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.0
340861,Wellswood,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
340861,Wellswood,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
340861,Wellswood,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
340861,Wellswood,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
340861,Wellswood,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
340861,Wellswood,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-68.8
340861,Wellswood,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-62.71
340861,Wellswood,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-76.88
340861,Wellswood,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
340861,Wellswood,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
340861,Wellswood,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
340861,Wellswood,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-24.49
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.82
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.76
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,69.2
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,101.9
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.2
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.42
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.48
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.59
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.19
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.92
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.55
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.77
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.55
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.86
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.1
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.58
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.49
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.6
340861,Wellswood,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.1
340861,Wellswood,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
340861,Wellswood,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
340861,Wellswood,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
340861,Wellswood,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
340861,Wellswood,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-59.89
340861,Wellswood,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-55.46
340861,Wellswood,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-71.25
340861,Wellswood,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
340861,Wellswood,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
340861,Wellswood,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
340861,Wellswood,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.66
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.13
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.1
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,62.2
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,94.5
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.3
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.49
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.58
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.59
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.68
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.19
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.9
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.68
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.25
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.5
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.08
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.31
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.51
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.51
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.2
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
340861,Wellswood,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.4
340861,Wellswood,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
340861,Wellswood,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
340861,Wellswood,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
340861,Wellswood,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
340861,Wellswood,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
340861,Wellswood,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
340861,Wellswood,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
340861,Wellswood,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
340861,Wellswood,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-61.54
340861,Wellswood,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-52.16
340861,Wellswood,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-74.91
340861,Wellswood,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
340861,Wellswood,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
340861,Wellswood,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
340861,Wellswood,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.07
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.25
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.78
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,58.4
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,87.5
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.9
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
