Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.94
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.56
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.28
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.26
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.46
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.0
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.16
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.05
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.76
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.54
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.8
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.5
340861,Wellswood,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.0
340861,Wellswood,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
340861,Wellswood,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
340861,Wellswood,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
340861,Wellswood,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
340861,Wellswood,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-63.38
340861,Wellswood,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-52.34
340861,Wellswood,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-69.09
340861,Wellswood,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
340861,Wellswood,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
340861,Wellswood,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
340861,Wellswood,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.69
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.96
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.77
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,65.4
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,94.3
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.4
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.88
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-16.64
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.41
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.72
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.26
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.45
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.17
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.17
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.66
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.87
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.6
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
340861,Wellswood,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.0
340861,Wellswood,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
340861,Wellswood,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
340861,Wellswood,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
340861,Wellswood,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
340861,Wellswood,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-66.99
340861,Wellswood,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-50.47
340861,Wellswood,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-67.82
340861,Wellswood,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
340861,Wellswood,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
340861,Wellswood,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
340861,Wellswood,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.77
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.26
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.31
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,52.4
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.4
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.2
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.61
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.79
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.27
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.08
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.94
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.86
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.18
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.82
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.41
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.48
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.33
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.07
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,119.9
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
340861,Wellswood,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.9
340861,Wellswood,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
340861,Wellswood,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
340861,Wellswood,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
340861,Wellswood,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
340861,Wellswood,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
340861,Wellswood,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
340861,Wellswood,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
340861,Wellswood,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-53.23
340861,Wellswood,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-54.43
340861,Wellswood,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-77.99
340861,Wellswood,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
340861,Wellswood,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
340861,Wellswood,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
340861,Wellswood,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.63
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.09
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.63
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,43.0
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.4
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.8
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.25
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.73
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.41
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.81
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.31
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.36
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.33
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.74
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.14
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.07
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.97
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.32
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,104.6
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.5
340861,Wellswood,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.9
340861,Wellswood,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
340861,Wellswood,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
340861,Wellswood,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
340861,Wellswood,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
340861,Wellswood,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
340861,Wellswood,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
340861,Wellswood,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-58.98
340861,Wellswood,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-61.21
340861,Wellswood,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-79.39
340861,Wellswood,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
340861,Wellswood,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
340861,Wellswood,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
340861,Wellswood,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.78
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.19
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.29
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.8
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.7
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.1
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.67
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.05
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.28
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.84
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.2
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.53
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.98
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.09
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.62
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.0
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.47
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.34
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,94.1
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
340861,Wellswood,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.8
340861,Wellswood,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
340861,Wellswood,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
340861,Wellswood,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
340861,Wellswood,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
340861,Wellswood,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
340861,Wellswood,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-58.88
340861,Wellswood,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-62.24
340861,Wellswood,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-76.16
340861,Wellswood,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
340861,Wellswood,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
340861,Wellswood,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
340861,Wellswood,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.33
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.27
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.0
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,48.2
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.8
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.3
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.07
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.22
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.94
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.04
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.55
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.16
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.0
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.08
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.08
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.77
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,96.5
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
340861,Wellswood,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.5
340861,Wellswood,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
340861,Wellswood,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
340861,Wellswood,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
340861,Wellswood,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
340861,Wellswood,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
340861,Wellswood,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
340861,Wellswood,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.42
340861,Wellswood,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-60.61
340861,Wellswood,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-76.17
340861,Wellswood,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
340861,Wellswood,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
340861,Wellswood,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
340861,Wellswood,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.41
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.35
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.55
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,55.3
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,88.8
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.3
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.61
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.5
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.48
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.5
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.06
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.28
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.54
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.14
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.76
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.67
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.94
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.13
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.6
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.0
340861,Wellswood,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.7
340861,Wellswood,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
340861,Wellswood,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
340861,Wellswood,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
340861,Wellswood,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
340861,Wellswood,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-60.09
340861,Wellswood,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-64.06
340861,Wellswood,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-73.39
340861,Wellswood,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
340861,Wellswood,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
340861,Wellswood,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
340861,Wellswood,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.16
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.18
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.84
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,39.9
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.5
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.3
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.04
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.28
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.88
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.35
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.03
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.44
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.05
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.23
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
